ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
510,2010-09-11,166.25,2750.0,0.0,73.88888888888889,34.3885606060606,0.0,0.0,0.0,60.620000000000005
510,2010-09-12,215.0,3487.5,0.0,95.55555555555556,35.06786140979689,0.0,0.0,0.0,60.035
510,2010-09-13,217.08333333333334,3391.6666666666665,5.0,96.48148148148148,36.40812858312858,0.0,0.0,0.0,60.38749999999999
510,2010-09-14,216.66666666666666,3466.6666666666665,0.0,96.29629629629629,35.55208333333333,0.0,0.0,0.0,58.985000000000014
510,2010-09-15,181.25,3033.3333333333335,0.0,80.55555555555556,33.989354395604394,0.0,0.0,0.0,54.5825
510,2010-09-16,165.83333333333334,2741.6666666666665,0.0,73.70370370370371,34.40663627152989,0.0,0.0,0.0,57.0275
510,2010-09-17,191.66666666666666,3087.5,5.0,85.18518518518519,35.31219073324336,0.0,0.0,0.0,54.52249999999999
510,2010-09-18,211.25,3320.8333333333335,5.0,93.88888888888889,36.18550815558344,0.0,0.0,0.0,58.04749999999999
510,2010-09-19,214.16666666666666,3370.8333333333335,0.0,95.18518518518519,36.14095591264936,0.0,0.0,0.0,60.747499999999995
510,2010-09-20,212.5,3279.1666666666665,0.0,94.44444444444444,36.86213468869123,0.0,0.0,0.0,55.23500000000001
510,2010-09-21,216.66666666666666,3316.6666666666665,0.0,96.29629629629629,37.15996649916248,0.0,0.0,0.0,60.74
510,2010-09-22,217.5,3350.0,0.0,96.66666666666667,36.93171641791045,0.0,0.0,0.0,67.3775
510,2010-09-23,216.66666666666666,3295.8333333333335,0.0,96.29629629629629,37.394858828487145,0.0,0.0,0.0,63.29750000000001
510,2010-09-24,215.0,3266.6666666666665,0.0,95.55555555555556,37.438520408163264,0.0,0.0,0.0,81.605
510,2010-09-25,217.91666666666666,3291.6666666666665,0.0,96.85185185185186,37.65820675105485,0.0,0.0,0.0,63.7925
510,2010-09-26,198.33333333333334,3145.8333333333335,0.0,88.14814814814815,35.862869757174394,0.0,0.0,0.0,55.445
510,2010-09-27,216.66666666666666,3420.8333333333335,5.0,96.29629629629629,36.02842062525375,0.0,0.0,0.0,55.819999999999986
510,2010-09-28,218.33333333333334,3433.3333333333335,0.0,97.03703703703704,36.173381877022656,0.0,0.0,0.0,68.06
510,2010-09-29,217.91666666666666,3454.1666666666665,0.0,96.85185185185186,35.886590269400884,0.0,0.0,0.0,61.61750000000001
510,2010-09-30,194.58333333333334,3083.3333333333335,0.0,86.48148148148148,35.89799549549549,0.0,0.0,0.0,59.4725
510,2010-10-01,212.5,3416.6666666666665,0.0,94.44444444444444,35.37865853658537,0.0,0.0,0.0,58.11499999999999
510,2010-10-02,215.83333333333334,3450.0,0.0,95.92592592592592,35.58643317230274,0.0,0.0,0.0,52.4075
510,2010-10-03,215.41666666666666,3462.5,0.0,95.74074074074073,35.389510629763336,0.0,0.0,0.0,50.029999999999994
510,2010-10-04,205.41666666666666,3370.8333333333335,0.0,91.2962962962963,34.664379892871864,0.0,0.0,0.0,48.61249999999999
510,2010-10-05,216.25,3491.6666666666665,0.0,96.11111111111111,35.22965393794749,0.0,0.0,0.0,51.087500000000006
510,2010-10-06,216.66666666666666,3491.6666666666665,0.0,96.29629629629629,35.2975338106603,0.0,0.0,0.0,55.879999999999995
510,2010-10-07,210.0,3487.5,5.0,93.33333333333333,34.25232974910394,0.0,0.0,0.0,57.35750000000001
510,2010-10-08,200.41666666666666,3350.0,0.0,89.07407407407408,34.03094941956882,0.0,0.0,0.0,60.50749999999999
510,2010-10-09,204.16666666666666,3429.1666666666665,5.0,90.74074074074075,33.86735520453625,0.0,0.0,0.0,52.28749999999999
510,2010-10-10,127.5,2204.1666666666665,5.0,56.666666666666664,32.90415879017013,0.0,0.0,0.0,50.495
510,2010-10-11,115.0,1966.6666666666667,0.0,51.11111111111111,33.26228813559322,0.0,0.0,0.0,53.794999999999995
510,2010-10-12,214.58333333333334,3416.6666666666665,0.0,95.37037037037037,35.7255081300813,0.0,0.0,0.0,47.3375
510,2010-10-13,199.16666666666666,3216.6666666666665,0.0,88.51851851851852,35.22050949913644,0.0,0.0,0.0,47.112500000000004
510,2010-10-14,187.08333333333334,3108.3333333333335,0.0,83.14814814814815,34.236751563896334,0.0,0.0,0.0,47.23250000000001
510,2010-10-15,186.25,3204.1666666666665,5.0,82.77777777777777,33.064824447334196,0.0,0.0,0.0,48.14000000000001
510,2010-10-16,150.41666666666666,2870.8333333333335,5.0,66.85185185185185,29.803894533139815,0.0,0.0,0.0,49.4
510,2010-10-17,120.0,2654.1666666666665,0.0,53.333333333333336,25.71805337519623,0.0,0.0,0.0,51.68
510,2010-10-18,100.41666666666667,2137.5,5.0,44.62962962962963,26.722969460688763,0.0,0.0,0.0,46.2275
510,2010-10-19,124.16666666666667,2412.5,5.0,55.18518518518518,29.276741508347726,0.0,0.0,0.0,46.7075
510,2010-10-20,150.41666666666666,2770.8333333333335,0.0,66.85185185185185,30.879523809523807,0.0,0.0,0.0,51.7775
510,2010-10-21,201.66666666666666,3479.1666666666665,0.0,89.62962962962962,32.97189620758483,0.0,0.0,0.0,46.8725
510,2010-10-22,215.83333333333334,3675.0,5.0,95.92592592592592,33.40767195767196,0.0,0.0,0.0,41.32249999999999
510,2010-10-23,217.08333333333334,3695.8333333333335,10.0,96.48148148148148,33.41174370537392,0.0,0.0,0.0,49.91000000000002
510,2010-10-24,217.5,3708.3333333333335,5.0,96.66666666666667,33.36303370786517,0.0,0.0,0.0,49.1675
510,2010-10-25,217.91666666666666,3675.0,0.0,96.85185185185186,33.730139833711256,0.0,0.0,0.0,56.84000000000001
510,2010-10-26,213.33333333333334,3583.3333333333335,0.0,94.81481481481482,33.86542635658914,0.0,0.0,0.0,64.95636363636362
510,2010-10-27,206.66666666666666,3483.3333333333335,0.0,91.85185185185185,33.748963317384366,0.0,0.0,0.0,63.04999999999999
510,2010-10-28,190.83333333333334,3225.0,0.0,84.81481481481481,33.65964685615848,0.0,0.0,0.0,54.522500000000015
510,2010-10-29,210.41666666666666,3345.8333333333335,0.0,93.51851851851852,35.77345371523453,0.0,0.0,0.0,44.3225
510,2010-10-30,215.41666666666666,3300.0,5.0,95.74074074074073,37.13217592592593,0.0,0.0,0.0,47.45749999999999
510,2010-10-31,216.25,3279.1666666666665,0.0,96.11111111111111,37.51264294790342,0.0,0.0,0.0,40.00999999999999
510,2010-11-01,216.25,3200.0,0.0,96.11111111111111,38.44069010416666,0.0,0.0,0.0,36.04250000000001
510,2010-11-02,207.91666666666666,3120.8333333333335,5.0,92.4074074074074,37.89690698709391,0.0,0.0,0.0,38.51
510,2010-11-03,216.25,3300.0,0.0,96.11111111111111,37.2758207070707,0.0,0.0,0.0,40.91749999999999
510,2010-11-04,192.91666666666666,3137.5,5.0,85.74074074074073,34.976073483842406,0.0,0.0,0.0,42.76250000000001
510,2010-11-05,202.91666666666666,3225.0,5.0,90.18518518518519,35.79093453919035,0.0,0.0,0.0,40.4075
510,2010-11-06,216.25,3441.6666666666665,0.0,96.11111111111111,35.74146489104116,0.0,0.0,0.0,37.137499999999996
510,2010-11-07,215.0,3450.0,5.0,95.55555555555556,35.44903381642512,0.0,0.0,0.0,35.80249999999999
510,2010-11-08,216.25,3416.6666666666665,0.0,96.11111111111111,36.002987804878046,0.0,0.0,0.0,39.43999999999999
510,2010-11-09,210.83333333333334,3337.5,5.0,93.7037037037037,35.93379109446525,0.0,0.0,0.0,41.682500000000005
510,2010-11-10,216.25,3408.3333333333335,0.0,96.11111111111111,36.09101466992664,0.0,0.0,0.0,41.72
510,2010-11-11,216.25,3412.5,0.0,96.11111111111111,36.04694749694749,0.0,0.0,0.0,39.67250000000001
510,2010-11-12,217.5,3312.5,0.0,96.66666666666667,37.34981132075472,0.0,0.0,0.0,40.519999999999996
510,2010-11-13,215.41666666666666,3316.6666666666665,5.0,95.74074074074073,36.945582077051924,0.0,0.0,0.0,40.69478260869565
510,2010-11-14,188.75,2995.8333333333335,0.0,83.88888888888889,35.83887343532684,0.0,0.0,0.0,50.4575
510,2010-11-15,189.16666666666666,3133.3333333333335,0.0,84.07407407407408,34.34179964539007,0.0,0.0,0.0,45.02
510,2010-11-16,194.16666666666666,3150.0,0.0,86.29629629629629,35.063007054673726,0.0,0.0,0.0,45.9275
510,2010-11-17,207.08333333333334,3279.1666666666665,0.0,92.03703703703704,35.922511647606946,0.0,0.0,0.0,48.537499999999994
510,2010-11-18,214.58333333333334,3354.1666666666665,0.0,95.37037037037037,36.39120082815735,0.0,0.0,0.0,40.849999999999994
510,2010-11-19,177.5,2800.0,0.0,78.88888888888889,36.05997023809523,0.0,0.0,0.0,35.1875
510,2010-11-20,127.08333333333333,2016.6666666666667,5.0,56.481481481481474,35.84590220385675,0.0,0.0,0.0,42.342499999999994
510,2010-11-21,81.25,1387.5,0.0,36.11111111111111,33.31006006006006,0.0,0.0,0.0,34.0025
510,2010-11-22,55.416666666666664,870.8333333333334,0.0,24.62962962962963,36.198484848484846,0.0,0.0,0.0,50.7725
510,2010-11-23,216.66666666666666,3183.3333333333335,0.0,96.29629629629629,38.71640488656195,0.0,0.0,0.0,52.4075
510,2010-11-24,217.5,3212.5,5.0,96.66666666666667,38.512451361867704,0.0,0.0,0.0,34.64000000000001
510,2010-11-25,217.5,3341.6666666666665,0.0,96.66666666666667,37.02381546134663,0.0,0.0,0.0,31.340000000000003
510,2010-11-26,217.5,3325.0,0.0,96.66666666666667,37.2093984962406,0.0,0.0,0.0,36.68000000000001
510,2010-11-27,208.33333333333334,3216.6666666666665,0.0,92.5925925925926,36.84153713298791,0.0,0.0,0.0,32.5325
510,2010-11-28,217.08333333333334,3379.1666666666665,0.0,96.48148148148148,36.542807233867656,0.0,0.0,0.0,35.2025
510,2010-11-29,218.33333333333334,3350.0,5.0,97.03703703703704,37.07321724709784,0.0,0.0,0.0,36.64249999999999
510,2010-11-30,217.5,3354.1666666666665,0.0,96.66666666666667,36.88583850931677,0.0,0.0,0.0,47.3075
510,2010-12-01,208.33333333333334,3350.0,0.0,92.5925925925926,35.375207296849084,0.0,0.0,0.0,46.30608695652174
510,2010-12-02,194.58333333333334,3275.0,0.0,86.48148148148148,33.79709499575911,0.0,0.0,0.0,32.570000000000014
510,2010-12-03,174.16666666666666,2875.0,0.0,77.4074074074074,34.45975845410628,0.0,0.0,0.0,31.6775
510,2010-12-04,215.83333333333334,3462.5,0.0,95.92592592592592,35.45796229442439,0.0,0.0,0.0,28.474999999999994
510,2010-12-05,215.0,3420.8333333333335,0.0,95.55555555555556,35.751278928136415,0.0,0.0,0.0,25.90117647058823
510,2010-12-06,215.41666666666666,3425.0,0.0,95.74074074074073,35.776987023519865,0.0,0.0,0.0,24.718181818181826
510,2010-12-07,216.25,3420.8333333333335,5.0,96.11111111111111,35.959135200974416,0.0,0.0,0.0,25.061818181818182
510,2010-12-08,215.41666666666666,3533.3333333333335,0.0,95.74074074074073,34.68005110062893,0.0,0.0,0.0,21.199999999999996
510,2010-12-09,215.83333333333334,3483.3333333333335,0.0,95.92592592592592,35.24589314194577,0.0,0.0,0.0,15.995
510,2010-12-10,215.83333333333334,3416.6666666666665,5.0,95.92592592592592,35.933617886178865,0.0,0.0,0.0,19.7225
510,2010-12-11,217.08333333333334,3441.6666666666665,0.0,96.48148148148148,35.87919693301049,0.0,0.0,0.0,34.6475
510,2010-12-12,215.41666666666666,3479.1666666666665,5.0,95.74074074074073,35.21998003992016,0.0,0.0,0.0,37.26500000000001
510,2010-12-13,215.83333333333334,3516.6666666666665,0.0,95.92592592592592,34.91180884676145,0.0,0.0,0.0,25.685000000000006
510,2010-12-14,215.83333333333334,3495.8333333333335,0.0,95.92592592592592,35.11986491855383,0.0,0.0,0.0,15.45565217391305
510,2010-12-15,215.41666666666666,3516.6666666666665,0.0,95.74074074074073,34.844411532385465,0.0,0.0,0.0,18.524545454545454
510,2010-12-16,216.66666666666666,3512.5,5.0,96.29629629629629,35.088177145116646,0.0,0.0,0.0,24.219090909090905
510,2010-12-17,217.08333333333334,3487.5,0.0,96.48148148148148,35.40766626841896,0.0,0.0,0.0,26.615
510,2010-12-18,204.58333333333334,3366.6666666666665,0.0,90.92592592592592,34.566481023102305,0.0,0.0,0.0,25.032500000000002
510,2010-12-19,216.66666666666666,3508.3333333333335,10.0,96.29629629629629,35.1298495645289,0.0,0.0,0.0,16.5425
510,2010-12-20,216.25,3570.8333333333335,0.0,96.11111111111111,34.448599766627765,0.0,0.0,0.0,26.135
510,2010-12-21,202.08333333333334,3379.1666666666665,0.0,89.81481481481481,34.017776407727084,0.0,0.0,0.0,25.047500000000003
510,2010-12-22,181.25,3337.5,0.0,80.55555555555556,30.891697877652934,0.0,0.0,0.0,26.14608695652174
510,2010-12-23,160.0,2900.0,0.0,71.11111111111111,31.38390804597701,0.0,0.0,0.0,26.460909090909094
510,2010-12-24,200.0,3275.0,5.0,88.88888888888889,34.73791348600509,0.0,0.0,0.0,25.137500000000006
510,2010-12-25,192.08333333333334,3108.3333333333335,0.0,85.37037037037038,35.15176496872207,0.0,0.0,0.0,21.124999999999996
510,2010-12-26,170.0,2891.6666666666665,0.0,75.55555555555556,33.44149855907781,0.0,0.0,0.0,16.3325
510,2010-12-27,166.25,2820.8333333333335,0.0,73.88888888888889,33.52503692762186,0.0,0.0,0.0,17.892500000000002
510,2010-12-28,182.91666666666666,3025.0,0.0,81.2962962962963,34.39639577594123,0.0,0.0,0.0,26.967499999999998
510,2010-12-29,212.08333333333334,3504.1666666666665,5.0,94.25925925925925,34.42760602457391,0.0,0.0,0.0,29.419999999999998
510,2010-12-30,201.25,3433.3333333333335,0.0,89.44444444444444,33.3430218446602,0.0,0.0,0.0,27.207500000000007
510,2010-12-31,195.41666666666666,3304.1666666666665,0.0,86.85185185185185,33.642223623371166,0.0,0.0,0.0,38.73500000000001
510,2011-01-01,112.08333333333333,1912.5,0.0,49.81481481481482,33.33685548293391,0.0,0.0,0.0,46.355
510,2011-01-02,107.08333333333333,1791.6666666666667,0.0,47.592592592592595,33.997713178294575,0.0,0.0,0.0,33.245
510,2011-01-03,120.0,2116.6666666666665,0.0,53.333333333333336,32.24881889763779,0.0,0.0,0.0,27.0125
510,2011-01-04,101.66666666666667,1945.8333333333333,0.0,45.18518518518518,29.720628122769448,0.0,0.0,0.0,31.310000000000002
510,2011-01-05,143.75,2933.3333333333335,0.0,63.888888888888886,27.87606534090909,0.0,0.0,0.0,27.500000000000004
510,2011-01-06,212.91666666666666,3458.3333333333335,5.0,94.62962962962963,35.020943775100406,0.0,0.0,0.0,22.115
510,2011-01-07,199.16666666666666,3408.3333333333335,0.0,88.51851851851852,33.23989405052974,0.0,0.0,0.0,23.5925
510,2011-01-08,158.33333333333334,2633.3333333333335,0.0,70.37037037037037,34.20200421940928,0.0,0.0,0.0,19.325
510,2011-01-09,217.08333333333334,3466.6666666666665,0.0,96.48148148148148,35.62045272435898,0.0,0.0,0.0,23.17217391304348
510,2011-01-10,200.83333333333334,3312.5,0.0,89.25925925925927,34.48775681341719,0.0,0.0,0.0,21.132500000000004
510,2011-01-11,215.41666666666666,3429.1666666666665,5.0,95.74074074074073,35.73351559335764,0.0,0.0,0.0,19.079130434782606
510,2011-01-12,215.41666666666666,3379.1666666666665,0.0,95.74074074074073,36.26224825318536,0.0,0.0,0.0,19.660000000000004
510,2011-01-13,217.08333333333334,3266.6666666666665,0.0,96.48148148148148,37.80129676870748,0.0,0.0,0.0,17.367500000000003
510,2011-01-14,215.41666666666666,3287.5,0.0,95.74074074074073,37.27336290663287,0.0,0.0,0.0,17.435000000000002
510,2011-01-15,216.25,3220.8333333333335,0.0,96.11111111111111,38.19204398447606,0.0,0.0,0.0,20.57391304347826
510,2011-01-16,215.41666666666666,3279.1666666666665,0.0,95.74074074074073,37.36808555696739,0.0,0.0,0.0,19.457272727272724
510,2011-01-17,217.5,3266.6666666666665,5.0,96.66666666666667,37.87385204081633,0.0,0.0,0.0,8.637500000000001
510,2011-01-18,215.83333333333334,3300.0,0.0,95.92592592592592,37.203998316498314,0.0,0.0,0.0,24.320000000000004
510,2011-01-19,215.83333333333334,3379.1666666666665,5.0,95.92592592592592,36.33238799835594,0.0,0.0,0.0,25.0925
510,2011-01-20,200.0,3350.0,0.0,88.88888888888889,33.960199004975124,0.0,0.0,0.0,20.705
510,2011-01-21,204.16666666666666,3270.8333333333335,0.0,90.74074074074075,35.5067940552017,0.0,0.0,0.0,18.761818181818185
510,2011-01-22,189.58333333333334,2966.6666666666665,0.0,84.25925925925925,36.35100655430711,0.0,0.0,0.0,13.385
510,2011-01-23,192.91666666666666,3091.6666666666665,0.0,85.74074074074073,35.49458670260557,0.0,0.0,0.0,4.4225
510,2011-01-24,192.91666666666666,3145.8333333333335,0.0,85.74074074074073,34.88342163355408,0.0,0.0,0.0,-0.339999999999999
510,2011-01-25,192.08333333333334,3095.8333333333335,5.0,85.37037037037038,35.293696724988784,0.0,0.0,0.0,19.26695652173913
510,2011-01-26,185.41666666666666,3066.6666666666665,5.0,82.4074074074074,34.39277626811594,0.0,0.0,0.0,29.427499999999995
510,2011-01-27,122.08333333333333,2158.3333333333335,0.0,54.25925925925926,32.17532175032175,0.0,0.0,0.0,27.4475
510,2011-01-28,47.916666666666664,1033.3333333333333,0.0,21.296296296296298,26.377352150537632,0.0,0.0,0.0,26.99
510,2011-01-29,102.08333333333333,2162.5,0.0,45.370370370370374,26.8524405908799,0.0,0.0,0.0,26.712499999999995
510,2011-01-30,156.66666666666666,2758.3333333333335,0.0,69.62962962962963,32.308358509566965,0.0,0.0,0.0,22.730000000000008
510,2011-01-31,204.58333333333334,3362.5,5.0,90.92592592592592,34.60931433292028,0.0,0.0,0.0,9.665000000000001
510,2011-02-01,195.83333333333334,3383.3333333333335,0.0,87.03703703703704,32.92508210180623,0.0,0.0,0.0,15.930909090909092
510,2011-02-02,183.75,3229.1666666666665,0.0,81.66666666666667,32.36845161290323,0.0,0.0,0.0,22.63142857142857
510,2011-02-03,186.66666666666666,3250.0,0.0,82.96296296296296,32.671452991452995,0.0,0.0,0.0,18.98
510,2011-02-04,170.0,2941.6666666666665,5.0,75.55555555555556,32.87308781869688,0.0,0.0,0.0,21.215
510,2011-02-05,148.75,2720.8333333333335,5.0,66.11111111111111,31.09854517611026,0.0,0.0,0.0,20.04173913043478
510,2011-02-06,173.75,3045.8333333333335,0.0,77.22222222222223,32.44917920656635,0.0,0.0,0.0,30.48499999999999
510,2011-02-07,103.33333333333333,1895.8333333333333,0.0,45.925925925925924,31.004542124542123,0.0,0.0,0.0,32.638999999999996
510,2011-02-08,55.0,987.5,0.0,24.444444444444443,31.681856540084386,0.0,0.0,0.0,20.75
510,2011-02-09,165.83333333333334,2970.8333333333335,5.0,73.70370370370371,31.752547919588594,0.0,0.0,0.0,16.3625
510,2011-02-10,174.58333333333334,3066.6666666666665,5.0,77.5925925925926,32.3833106884058,0.0,0.0,0.0,13.0775
510,2011-02-11,191.25,3308.3333333333335,0.0,85.0,32.88343828715365,0.0,0.0,0.0,10.76
510,2011-02-12,197.5,3325.0,0.0,87.77777777777777,33.787844611528826,0.0,0.0,0.0,26.498260869565218
510,2011-02-13,195.83333333333334,3229.1666666666665,15.0,87.03703703703704,34.496989247311824,0.0,0.0,0.0,32.17250000000001
510,2011-02-14,186.66666666666666,3070.8333333333335,0.0,82.96296296296296,34.57765716870194,0.0,0.0,0.0,39.05000000000001
510,2011-02-15,204.58333333333334,3283.3333333333335,0.0,90.92592592592592,35.44380287648054,0.0,0.0,0.0,15.905
510,2011-02-16,212.08333333333334,3425.0,5.0,94.25925925925925,35.22337793998378,0.0,0.0,0.0,27.867499999999996
510,2011-02-17,215.41666666666666,3508.3333333333335,0.0,95.74074074074073,34.92717735550277,0.0,0.0,0.0,38.029999999999994
510,2011-02-18,209.16666666666666,3479.1666666666665,0.0,92.96296296296296,34.19812375249501,0.0,0.0,0.0,48.875
510,2011-02-19,196.66666666666666,3437.5,0.0,87.4074074074074,32.54416161616162,0.0,0.0,0.0,23.02571428571429
510,2011-02-20,172.91666666666666,3320.8333333333335,0.0,76.85185185185185,29.61930154746967,0.0,0.0,0.0,20.060000000000002
510,2011-02-21,160.41666666666666,2850.0,0.0,71.29629629629629,32.017665692007796,0.0,0.0,0.0,16.097391304347823
510,2011-02-22,160.0,2887.5,0.0,71.11111111111111,31.51976911976912,0.0,0.0,0.0,13.201739130434783
510,2011-02-23,195.83333333333334,3329.1666666666665,0.0,87.03703703703704,33.46078431372549,0.0,0.0,0.0,16.505
510,2011-02-24,170.0,3250.0,0.0,75.55555555555556,29.754358974358976,0.0,0.0,0.0,26.277500000000003
510,2011-02-25,172.91666666666666,3037.5,0.0,76.85185185185185,32.38214449016918,0.0,0.0,0.0,28.358461538461537
510,2011-02-26,181.25,3258.3333333333335,0.0,80.55555555555556,31.642263427109974,0.0,0.0,0.0,25.34782608695653
510,2011-02-27,145.0,2962.5,0.0,64.44444444444444,27.841631504922642,0.0,0.0,0.0,32.5325
510,2011-02-28,83.33333333333333,2016.6666666666667,0.0,37.03703703703704,23.505509641873278,0.0,0.0,0.0,38.097500000000004
510,2011-03-01,62.916666666666664,1266.6666666666667,0.0,27.962962962962962,28.254550438596493,0.0,0.0,0.0,28.415000000000003
510,2011-03-02,155.41666666666666,2962.5,0.0,69.07407407407408,29.841748710736056,0.0,0.0,0.0,29.420000000000005
510,2011-03-03,138.75,2804.1666666666665,0.0,61.66666666666667,28.145839524517086,0.0,0.0,0.0,15.920000000000003
510,2011-03-04,117.91666666666667,2358.3333333333335,0.0,52.407407407407405,28.441666666666666,0.0,0.0,0.0,31.26499999999999
510,2011-03-05,177.5,3233.3333333333335,0.0,78.88888888888889,31.227190721649485,0.0,0.0,0.0,46.45250000000001
510,2011-03-06,182.08333333333334,3358.3333333333335,0.0,80.92592592592592,30.841211745244003,0.0,0.0,0.0,43.650909090909096
510,2011-03-07,190.83333333333334,3429.1666666666665,0.0,84.81481481481481,31.655609558525715,0.0,0.0,0.0,23.6525
510,2011-03-08,205.83333333333334,3629.1666666666665,0.0,91.48148148148148,32.26218905472636,0.0,0.0,0.0,24.5825
510,2011-03-09,200.0,3620.8333333333335,5.0,88.88888888888889,31.420023014959725,0.0,0.0,0.0,32.34499999999999
510,2011-03-10,175.0,3237.5,0.0,77.77777777777779,30.747747747747745,0.0,0.0,0.0,37.23499999999999
510,2011-03-11,170.41666666666666,3245.8333333333335,0.0,75.74074074074075,29.865575524176297,0.0,0.0,0.0,40.2275
510,2011-03-12,170.41666666666666,3216.6666666666665,5.0,75.74074074074075,30.13637737478411,0.0,0.0,0.0,36.8375
510,2011-03-13,158.33333333333334,3150.0,0.0,70.37037037037037,28.592151675485006,0.0,0.0,0.0,35.285000000000004
510,2011-03-14,181.25,3662.5,0.0,80.55555555555556,28.1504550625711,0.0,0.0,0.0,32.54749999999999
510,2011-03-15,147.08333333333334,3120.8333333333335,5.0,65.37037037037037,26.808834000890077,0.0,0.0,0.0,37.2275
510,2011-03-16,181.66666666666666,3375.0,5.0,80.74074074074075,30.618683127572012,0.0,0.0,0.0,42.102500000000006
510,2011-03-17,140.83333333333334,2808.3333333333335,0.0,62.59259259259259,28.526063303659736,0.0,0.0,0.0,46.849999999999994
510,2011-03-18,144.16666666666666,2900.0,0.0,64.07407407407408,28.278208812260537,0.0,0.0,0.0,53.74250000000001
510,2011-03-19,174.58333333333334,3329.1666666666665,0.0,77.5925925925926,29.829933249895703,0.0,0.0,0.0,34.2725
510,2011-03-20,177.91666666666666,3362.5,0.0,79.07407407407408,30.098120611317636,0.0,0.0,0.0,34.5725
510,2011-03-21,154.58333333333334,3075.0,0.0,68.7037037037037,28.59582204155375,0.0,0.0,0.0,40.76
510,2011-03-22,167.91666666666666,3183.3333333333335,5.0,74.62962962962963,30.005213787085516,0.0,0.0,0.0,36.964999999999996
510,2011-03-23,141.25,2662.5,0.0,62.77777777777778,30.177543035993736,0.0,0.0,0.0,28.22857142857143
510,2011-03-24,188.33333333333334,3475.0,5.0,83.7037037037037,30.82885691446842,0.0,0.0,0.0,28.422500000000003
510,2011-03-25,170.41666666666666,3025.0,0.0,75.74074074074075,32.0458448117539,0.0,0.0,0.0,26.389999999999997
510,2011-03-26,216.66666666666666,3791.6666666666665,0.0,96.29629629629629,32.50476190476191,0.0,0.0,0.0,24.462500000000006
510,2011-03-27,218.75,3800.0,5.0,97.22222222222221,32.7453399122807,0.0,0.0,0.0,25.152499999999993
510,2011-03-28,190.83333333333334,3362.5,0.0,84.81481481481481,32.28323007021891,0.0,0.0,0.0,29.134999999999994
510,2011-03-29,207.5,3616.6666666666665,5.0,92.22222222222223,32.635829493087556,0.0,0.0,0.0,32.232499999999995
510,2011-03-30,187.08333333333334,3412.5,0.0,83.14814814814815,31.18512413512413,0.0,0.0,0.0,38.322499999999984
510,2011-03-31,169.58333333333334,3275.0,0.0,75.37037037037037,29.45485581000848,0.0,0.0,0.0,38.76499999999999
510,2011-04-01,172.91666666666666,3233.3333333333335,0.0,76.85185185185185,30.420854810996563,0.0,0.0,0.0,38.37500000000001
510,2011-04-02,173.75,3220.8333333333335,10.0,77.22222222222223,30.686093143596377,0.0,0.0,0.0,43.9625
510,2011-04-03,172.5,3341.6666666666665,0.0,76.66666666666667,29.36371571072319,0.0,0.0,0.0,44.99
510,2011-04-04,152.5,2966.6666666666665,0.0,67.77777777777779,29.24058988764045,0.0,0.0,0.0,50.915
510,2011-04-05,138.33333333333334,2820.8333333333335,0.0,61.48148148148148,27.89551944854751,0.0,0.0,0.0,40.54999999999999
510,2011-04-06,146.25,2870.8333333333335,0.0,65.0,28.97830188679245,0.0,0.0,0.0,39.169999999999995
510,2011-04-07,168.75,3158.3333333333335,0.0,75.0,30.392810026385224,0.0,0.0,0.0,43.365714285714276
510,2011-04-08,182.5,3266.6666666666665,0.0,81.11111111111111,31.77920918367347,0.0,0.0,0.0,43.025
510,2011-04-09,182.08333333333334,3304.1666666666665,0.0,80.92592592592592,31.346805380411936,0.0,0.0,0.0,50.120000000000005
510,2011-04-10,179.16666666666666,3279.1666666666665,0.0,79.62962962962963,31.07983905124947,0.0,0.0,0.0,55.08500000000001
510,2011-04-11,155.41666666666666,3233.3333333333335,0.0,69.07407407407408,27.342117697594503,0.0,0.0,0.0,68.60000000000001
510,2011-04-12,177.5,3270.8333333333335,5.0,78.88888888888889,30.869171974522292,0.0,0.0,0.0,52.9625
510,2011-04-13,125.41666666666667,2470.8333333333335,0.0,55.74074074074075,28.87332771219786,0.0,0.0,0.0,46.6025
510,2011-04-14,174.16666666666666,3287.5,0.0,77.4074074074074,30.135910435149977,0.0,0.0,0.0,47.165
510,2011-04-15,183.75,3262.5,0.0,81.66666666666667,32.03773946360153,0.0,0.0,0.0,43.415
510,2011-04-16,85.0,1554.1666666666667,0.0,37.77777777777778,31.110455764075063,0.0,0.0,0.0,44.1875
510,2011-04-17,180.41666666666666,3383.3333333333335,0.0,80.18518518518518,30.333107553366172,0.0,0.0,0.0,43.4
510,2011-04-18,157.91666666666666,3287.5,0.0,70.18518518518519,27.324186734262778,0.0,0.0,0.0,38.877500000000005
510,2011-04-19,193.75,3462.5,0.0,86.11111111111111,31.830024067388685,0.0,0.0,0.0,39.8075
510,2011-04-20,146.25,2729.1666666666665,5.0,65.0,30.48251908396946,0.0,0.0,0.0,50.60750000000001
510,2011-04-21,212.91666666666666,3920.8333333333335,0.0,94.62962962962963,30.889886645412684,0.0,0.0,0.0,39.7025
510,2011-04-22,188.33333333333334,3608.3333333333335,0.0,83.7037037037037,29.6896843725943,0.0,0.0,0.0,43.129999999999995
510,2011-04-23,208.75,3795.8333333333335,0.0,92.77777777777779,31.282711306256854,0.0,0.0,0.0,53.232499999999995
510,2011-04-24,216.25,3891.6666666666665,5.0,96.11111111111111,31.60861884368308,0.0,0.0,0.0,50.847500000000004
510,2011-04-25,215.83333333333334,3966.6666666666665,0.0,95.92592592592592,30.951225490196077,0.0,0.0,0.0,50.87749999999999
510,2011-04-26,200.83333333333334,3691.6666666666665,0.0,89.25925925925927,30.94556057185854,0.0,0.0,0.0,63.0275
510,2011-04-27,195.0,3637.5,0.0,86.66666666666667,30.494158075601373,0.0,0.0,0.0,71.57000000000001
510,2011-04-28,197.5,3654.1666666666665,5.0,87.77777777777777,30.744241733181298,0.0,0.0,0.0,66.53749999999998
510,2011-04-29,198.75,3695.8333333333335,0.0,88.33333333333333,30.590022547914312,0.0,0.0,0.0,49.46000000000001
510,2011-04-30,157.5,3137.5,0.0,70.0,28.554980079681275,0.0,0.0,0.0,52.04749999999999
510,2011-05-01,128.33333333333334,2716.6666666666665,0.0,57.03703703703704,26.871267893660526,0.0,0.0,0.0,59.637499999999996
510,2011-05-02,101.25,2233.3333333333335,0.0,45.0,25.788526119402988,0.0,0.0,0.0,58.44499999999999
510,2011-05-03,110.83333333333333,2491.6666666666665,0.0,49.25925925925926,25.30261984392419,0.0,0.0,0.0,48.155
510,2011-05-04,115.83333333333333,2345.8333333333335,5.0,51.48148148148148,28.088040260509175,0.0,0.0,0.0,44.675000000000004
510,2011-05-05,145.0,3004.1666666666665,0.0,64.44444444444444,27.455478502080442,0.0,0.0,0.0,50.5325
510,2011-05-06,153.33333333333334,3066.6666666666665,0.0,68.14814814814815,28.441666666666666,0.0,0.0,0.0,57.650000000000006
510,2011-05-07,181.66666666666666,3450.0,0.0,80.74074074074075,29.953059581320446,0.0,0.0,0.0,56.18000000000001
510,2011-05-08,158.75,2975.0,5.0,70.55555555555556,30.353711484593838,0.0,0.0,0.0,54.89000000000001
510,2011-05-09,174.58333333333334,3233.3333333333335,0.0,77.5925925925926,30.714067869415807,0.0,0.0,0.0,56.870000000000005
510,2011-05-10,192.5,3429.1666666666665,0.0,85.55555555555556,31.932077764277032,0.0,0.0,0.0,57.095
510,2011-05-11,193.33333333333334,3445.8333333333335,15.0,85.92592592592592,31.915195485691257,0.0,0.0,0.0,61.85
510,2011-05-12,192.91666666666666,3487.5,0.0,85.74074074074073,31.465929908403023,0.0,0.0,0.0,66.12500000000001
510,2011-05-13,194.16666666666666,3550.0,0.0,86.29629629629629,31.112245696400624,0.0,0.0,0.0,69.11
510,2011-05-14,195.41666666666666,3479.1666666666665,5.0,86.85185185185185,31.95003992015968,0.0,0.0,0.0,65.90750000000001
510,2011-05-15,202.5,3554.1666666666665,5.0,90.0,32.4094958968347,0.0,0.0,0.0,58.72999999999998
510,2011-05-16,207.5,3712.5,0.0,92.22222222222223,31.793378226711553,0.0,0.0,0.0,52.1525
510,2011-05-17,172.08333333333334,3275.0,0.0,76.48148148148148,29.889079728583546,0.0,0.0,0.0,58.312727272727265
510,2011-05-18,117.91666666666667,2462.5,0.0,52.407407407407405,27.23855047941342,0.0,0.0,0.0,63.987500000000004
510,2011-05-19,137.08333333333334,3366.6666666666665,5.0,60.92592592592593,23.16165429042904,0.0,0.0,0.0,65.0975
510,2011-05-20,140.0,2633.3333333333335,0.0,62.22222222222222,30.241772151898733,0.0,0.0,0.0,64.2904347826087
510,2011-05-21,186.25,3441.6666666666665,0.0,82.77777777777777,30.78311138014528,0.0,0.0,0.0,65.69000000000001
510,2011-05-22,157.08333333333334,3429.1666666666665,0.0,69.81481481481482,26.057128392061564,0.0,0.0,0.0,67.115
510,2011-05-23,183.33333333333334,3383.3333333333335,5.0,81.48148148148148,30.82348111658456,0.0,0.0,0.0,68.5025
510,2011-05-24,169.16666666666666,3295.8333333333335,0.0,75.18518518518519,29.19675516224188,0.0,0.0,0.0,67.73
510,2011-05-25,173.75,3645.8333333333335,0.0,77.22222222222223,27.108971428571426,0.0,0.0,0.0,62.585
510,2011-05-26,202.5,3683.3333333333335,0.0,90.0,31.27296380090498,0.0,0.0,0.0,74.54
510,2011-05-27,213.75,3741.6666666666665,0.0,95.0,32.495712694877504,0.0,0.0,0.0,69.0725
510,2011-05-28,218.33333333333334,3750.0,0.0,97.03703703703704,33.11874074074074,0.0,0.0,0.0,71.35249999999999
510,2011-05-29,215.83333333333334,3762.5,0.0,95.92592592592592,32.63074935400517,0.0,0.0,0.0,77.48
510,2011-05-30,215.0,3741.6666666666665,0.0,95.55555555555556,32.68574610244988,0.0,0.0,0.0,73.39250000000003
510,2011-05-31,129.16666666666666,2537.5,0.0,57.407407407407405,28.95539135194307,0.0,0.0,0.0,78.4475
510,2011-06-01,169.16666666666666,2929.1666666666665,0.0,75.18518518518519,32.8515410146989,0.0,0.0,0.0,80.62999999999998
510,2011-06-02,188.75,3333.3333333333335,0.0,83.88888888888889,32.210187499999996,0.0,0.0,0.0,59.2925
510,2011-06-03,202.5,3587.5,0.0,90.0,32.108362369337975,0.0,0.0,0.0,58.78999999999999
510,2011-06-04,200.0,3583.3333333333335,0.0,88.88888888888889,31.748837209302327,0.0,0.0,0.0,61.5575
510,2011-06-05,193.75,3545.8333333333335,0.0,86.11111111111111,31.081962397179787,0.0,0.0,0.0,64.00249999999998
510,2011-06-06,187.91666666666666,3554.1666666666665,0.0,83.51851851851852,30.07547870261821,0.0,0.0,0.0,69.03499999999998
510,2011-06-07,129.16666666666666,2458.3333333333335,0.0,57.407407407407405,29.887853107344633,0.0,0.0,0.0,74.4275
510,2011-06-08,125.83333333333333,2295.8333333333335,0.0,55.925925925925924,31.177434966727162,0.0,0.0,0.0,80.345
510,2011-06-09,182.08333333333334,3516.6666666666665,0.0,80.92592592592592,29.452626382306473,0.0,0.0,0.0,80.03000000000002
510,2011-06-10,180.41666666666666,3529.1666666666665,0.0,80.18518518518518,29.079673356946085,0.0,0.0,0.0,67.40000000000002
510,2011-06-11,147.91666666666666,2912.5,0.0,65.74074074074075,28.88924654268002,0.0,0.0,0.0,66.5525
510,2011-06-12,145.83333333333334,2879.1666666666665,0.0,64.81481481481481,28.812108055957548,0.0,0.0,0.0,63.92000000000001
510,2011-06-13,158.75,3195.8333333333335,0.0,70.55555555555556,28.256258148631026,0.0,0.0,0.0,62.6975
510,2011-06-14,152.5,3150.0,0.0,67.77777777777779,27.538756613756615,0.0,0.0,0.0,61.82
510,2011-06-15,143.33333333333334,3100.0,0.0,63.70370370370371,26.300896057347668,0.0,0.0,0.0,67.415
510,2011-06-16,140.41666666666666,3083.3333333333335,5.0,62.40740740740741,25.904977477477477,0.0,0.0,0.0,70.865
510,2011-06-17,135.0,2750.0,0.0,60.0,27.924545454545452,0.0,0.0,0.0,69.71000000000001
510,2011-06-18,121.66666666666667,2608.3333333333335,0.0,54.074074074074076,26.53343982960596,0.0,0.0,0.0,72.26
510,2011-06-19,152.91666666666666,3087.5,5.0,67.96296296296296,28.1729869545659,0.0,0.0,0.0,66.41000000000001
510,2011-06-20,160.41666666666666,3145.8333333333335,10.0,71.29629629629629,29.006732891832225,0.0,0.0,0.0,68.21000000000001
510,2011-06-21,191.25,3566.6666666666665,5.0,85.0,30.501693925233642,0.0,0.0,0.0,73.5125
510,2011-06-22,197.5,3575.0,0.0,87.77777777777777,31.42505827505827,0.0,0.0,0.0,69.065
510,2011-06-23,212.5,3750.0,0.0,94.44444444444444,32.23388888888889,0.0,0.0,0.0,71.57749999999999
510,2011-06-24,195.41666666666666,3479.1666666666665,0.0,86.85185185185185,31.95003992015968,0.0,0.0,0.0,72.53750000000001
510,2011-06-25,210.83333333333334,3641.6666666666665,0.0,93.7037037037037,32.93245614035087,0.0,0.0,0.0,68.045
510,2011-06-26,107.5,2075.0,0.0,47.77777777777778,29.46967871485943,0.0,0.0,0.0,67.19
510,2011-06-27,188.75,3345.8333333333335,0.0,83.88888888888889,32.0898505603985,0.0,0.0,0.0,70.8425
510,2011-06-28,201.25,3558.3333333333335,0.0,89.44444444444444,32.17172131147541,0.0,0.0,0.0,74.0825
510,2011-06-29,198.75,3508.3333333333335,0.0,88.33333333333333,32.22488123515439,0.0,0.0,0.0,65.6525
510,2011-06-30,199.58333333333334,3525.0,0.0,88.70370370370371,32.206993695823485,0.0,0.0,0.0,67.385
510,2011-07-01,202.08333333333334,3545.8333333333335,0.0,89.81481481481481,32.418820994907946,0.0,0.0,0.0,70.1225
510,2011-07-02,202.5,3545.8333333333335,0.0,90.0,32.48566392479436,0.0,0.0,0.0,74.945
510,2011-07-03,194.58333333333334,3466.6666666666665,0.0,86.48148148148148,31.928505608974355,0.0,0.0,0.0,77.37500000000001
510,2011-07-04,179.58333333333334,3287.5,0.0,79.81481481481481,31.07315166877904,0.0,0.0,0.0,74.38250000000001
510,2011-07-05,147.5,2783.3333333333335,0.0,65.55555555555556,30.144760479041917,0.0,0.0,0.0,73.08500000000001
510,2011-07-06,134.16666666666666,2554.1666666666665,0.0,59.62962962962963,29.879989124524194,0.0,0.0,0.0,76.3325
510,2011-07-07,172.08333333333334,3283.3333333333335,0.0,76.48148148148148,29.813219120135358,0.0,0.0,0.0,72.83
510,2011-07-08,171.66666666666666,3329.1666666666665,0.0,76.29629629629629,29.331581143095537,0.0,0.0,0.0,70.835
510,2011-07-09,142.91666666666666,2883.3333333333335,0.0,63.51851851851852,28.195062620423894,0.0,0.0,0.0,70.3325
510,2011-07-10,93.33333333333333,1933.3333333333333,5.0,41.48148148148148,27.460919540229884,0.0,0.0,0.0,74.84
510,2011-07-11,137.91666666666666,2533.3333333333335,0.0,61.29629629629629,30.967735745614032,0.0,0.0,0.0,80.5925
510,2011-07-12,187.08333333333334,3404.1666666666665,0.0,83.14814814814815,31.261464708282332,0.0,0.0,0.0,80.0675
510,2011-07-13,195.0,3487.5,5.0,86.66666666666667,31.805734767025086,0.0,0.0,0.0,71.36749999999999
510,2011-07-14,211.25,3704.1666666666665,5.0,93.88888888888889,32.440776152980874,0.0,0.0,0.0,70.415
510,2011-07-15,182.91666666666666,3387.5,0.0,81.2962962962963,30.715600656006558,0.0,0.0,0.0,72.0125
510,2011-07-16,179.58333333333334,3479.1666666666665,0.0,79.81481481481481,29.3613373253493,0.0,0.0,0.0,75.2975
510,2011-07-17,173.33333333333334,3408.3333333333335,5.0,77.03703703703704,28.928443357783213,0.0,0.0,0.0,80.75
510,2011-07-18,78.75,1587.5,0.0,35.0,28.21771653543307,0.0,0.0,0.0,78.515
510,2011-07-19,106.66666666666667,2008.3333333333333,0.0,47.40740740740741,30.211894882434297,0.0,0.0,0.0,76.34260869565216
510,2011-07-20,174.16666666666666,3225.0,0.0,77.4074074074074,30.719939707149006,0.0,0.0,0.0,80.0
510,2011-07-21,160.83333333333334,2945.8333333333335,0.0,71.48148148148148,31.056529938708156,0.0,0.0,0.0,89.21749999999999
510,2011-07-22,200.0,3383.3333333333335,0.0,88.88888888888889,33.6256157635468,0.0,0.0,0.0,85.0775
510,2011-07-23,200.83333333333334,3475.0,0.0,89.25925925925927,32.87501998401279,0.0,0.0,0.0,83.13499999999999
510,2011-07-24,182.91666666666666,3291.6666666666665,0.0,81.2962962962963,31.609852320675103,0.0,0.0,0.0,78.46999999999998
510,2011-07-25,73.33333333333333,1675.0,0.0,32.592592592592595,24.90414593698176,0.0,0.0,0.0,70.47500000000001
510,2011-07-26,166.66666666666666,3025.0,0.0,74.07407407407408,31.340679522497705,0.0,0.0,0.0,73.1375
510,2011-07-27,187.5,3475.0,5.0,83.33333333333334,30.692446043165468,0.0,0.0,0.0,72.17
510,2011-07-28,202.08333333333334,3579.1666666666665,0.0,89.81481481481481,32.116899495537446,0.0,0.0,0.0,73.1975
510,2011-07-29,136.25,2545.8333333333335,0.0,60.55555555555555,30.44328968903437,0.0,0.0,0.0,74.60000000000001
510,2011-07-30,154.16666666666666,2920.8333333333335,5.0,68.51851851851852,30.02401331431288,0.0,0.0,0.0,75.73249999999999
510,2011-07-31,164.16666666666666,3166.6666666666665,0.0,72.96296296296296,29.48951754385965,0.0,0.0,0.0,75.29
510,2011-08-01,179.16666666666666,3354.1666666666665,0.0,79.62962962962963,30.384886128364393,0.0,0.0,0.0,79.06250000000001
510,2011-08-02,180.83333333333334,3254.1666666666665,0.0,80.37037037037037,31.60994451557832,0.0,0.0,0.0,74.99750000000002
510,2011-08-03,203.33333333333334,3500.0,0.0,90.37037037037037,33.046507936507936,0.0,0.0,0.0,68.61500000000002
510,2011-08-04,209.16666666666666,3616.6666666666665,5.0,92.96296296296296,32.89796466973886,0.0,0.0,0.0,73.61
510,2011-08-05,192.08333333333334,3325.0,0.0,85.37037037037038,32.86117376775271,0.0,0.0,0.0,75.27500000000002
510,2011-08-06,197.91666666666666,3525.0,0.0,87.96296296296296,31.938041765169423,0.0,0.0,0.0,73.5575
510,2011-08-07,133.33333333333334,2358.3333333333335,0.0,59.25925925925925,32.160188457008246,0.0,0.0,0.0,75.56750000000001
510,2011-08-08,144.58333333333334,2645.8333333333335,0.0,64.25925925925927,31.084278215223094,0.0,0.0,0.0,76.385
510,2011-08-09,160.0,2929.1666666666665,0.0,71.11111111111111,31.07140825035562,0.0,0.0,0.0,69.11
510,2011-08-10,175.83333333333334,3054.1666666666665,0.0,78.14814814814814,32.748658481127784,0.0,0.0,0.0,70.9475
510,2011-08-11,190.41666666666666,3283.3333333333335,5.0,84.62962962962963,32.989445854483925,0.0,0.0,0.0,66.94250000000001
510,2011-08-12,191.25,3337.5,10.0,85.0,32.59606741573033,0.0,0.0,0.0,71.33749999999999
510,2011-08-13,173.75,3162.5,0.0,77.22222222222223,31.25210803689064,0.0,0.0,0.0,71.9225
510,2011-08-14,124.16666666666667,2279.1666666666665,0.0,55.18518518518518,30.989457647775748,0.0,0.0,0.0,70.2725
510,2011-08-15,130.41666666666666,2366.6666666666665,0.0,57.96296296296296,31.345921361502345,0.0,0.0,0.0,67.59500000000001
510,2011-08-16,155.41666666666666,2929.1666666666665,0.0,69.07407407407408,30.181341868183974,0.0,0.0,0.0,71.9525
510,2011-08-17,30.0,616.6666666666666,0.0,13.333333333333334,27.67297297297297,0.0,0.0,0.0,73.3625
510,2011-08-18,147.91666666666666,2908.3333333333335,0.0,65.74074074074075,28.930635148042022,0.0,0.0,0.0,74.375
510,2011-08-19,147.5,2841.6666666666665,0.0,65.55555555555556,29.525953079178883,0.0,0.0,0.0,73.44500000000001
510,2011-08-20,162.91666666666666,3141.6666666666665,0.0,72.4074074074074,29.497855879752432,0.0,0.0,0.0,74.0825
510,2011-08-21,114.16666666666667,2304.1666666666665,0.0,50.74074074074074,28.18450874020494,0.0,0.0,0.0,71.225
510,2011-08-22,136.66666666666666,2812.5,0.0,60.74074074074074,27.641086419753087,0.0,0.0,0.0,65.4275
510,2011-08-23,129.16666666666666,2662.5,0.0,57.407407407407405,27.59598330725091,0.0,0.0,0.0,66.7475
510,2011-08-24,151.66666666666666,3045.8333333333335,5.0,67.4074074074074,28.324943000455992,0.0,0.0,0.0,72.61250000000003
510,2011-08-25,148.75,2962.5,0.0,66.11111111111111,28.561673699015472,0.0,0.0,0.0,73.745
510,2011-08-26,150.0,2987.5,0.0,66.66666666666666,28.560669456066947,0.0,0.0,0.0,70.0625
510,2011-08-27,138.75,2770.8333333333335,0.0,61.66666666666667,28.48443609022556,0.0,0.0,0.0,71.525
510,2011-08-28,90.41666666666667,2187.5,0.0,40.18518518518518,23.51177777777778,0.0,0.0,0.0,64.8275
510,2011-08-29,70.0,1575.0,0.0,31.11111111111111,25.281481481481478,0.0,0.0,0.0,63.4175
510,2011-08-30,129.58333333333334,2591.6666666666665,0.0,57.592592592592595,28.441666666666666,0.0,0.0,0.0,67.8275
510,2011-08-31,184.58333333333334,3587.5,0.0,82.03703703703704,29.267499032133177,0.0,0.0,0.0,69.365
510,2011-09-01,160.83333333333334,3145.8333333333335,0.0,71.48148148148148,29.082075055187634,0.0,0.0,0.0,70.3775
510,2011-09-02,125.0,2720.8333333333335,0.0,55.55555555555556,26.13323124042879,0.0,0.0,0.0,73.85000000000001
510,2011-09-03,155.41666666666666,3087.5,0.0,69.07407407407408,28.63358074673864,0.0,0.0,0.0,78.2375
510,2011-09-04,122.08333333333333,2666.6666666666665,0.0,54.25925925925926,26.041901041666666,0.0,0.0,0.0,78.41000000000001
510,2011-09-05,141.25,2883.3333333333335,5.0,62.77777777777778,27.86625722543353,0.0,0.0,0.0,65.94500000000001
510,2011-09-06,182.91666666666666,3491.6666666666665,0.0,81.2962962962963,29.79926412092283,0.0,0.0,0.0,61.857499999999995
510,2011-09-07,158.33333333333334,3041.6666666666665,0.0,70.37037037037037,29.61050228310502,0.0,0.0,0.0,61.81999999999999
510,2011-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.1125
510,2011-09-09,0.0,45.833333333333336,0.0,0.0,0.0,0.0,0.0,0.0,66.88571428571429
510,2011-09-10,77.08333333333333,1587.5,0.0,34.25925925925926,27.620516185476813,0.0,0.0,0.0,64.3475
510,2011-09-11,173.33333333333334,3437.5,0.0,77.03703703703704,28.682989898989895,0.0,0.0,0.0,63.665
510,2011-09-12,151.66666666666666,3008.3333333333335,0.0,67.4074074074074,28.678024007386888,0.0,0.0,0.0,69.55999999999999
510,2011-09-13,152.08333333333334,2987.5,5.0,67.5925925925926,28.957345420734537,0.0,0.0,0.0,73.65500000000002
510,2011-09-14,172.08333333333334,3204.1666666666665,0.0,76.48148148148148,30.54982661465106,0.0,0.0,0.0,65.015
510,2011-09-15,172.91666666666666,3191.6666666666665,0.0,76.85185185185185,30.817993907745862,0.0,0.0,0.0,54.55250000000001
510,2011-09-16,133.33333333333334,2491.6666666666665,0.0,59.25925925925925,30.439241917502784,0.0,0.0,0.0,51.67249999999999
510,2011-09-17,2.5,70.83333333333333,0.0,1.1111111111111112,20.076470588235292,0.0,0.0,0.0,51.544999999999995
510,2011-09-18,0.0,54.166666666666664,0.0,0.0,0.0,0.0,0.0,0.0,54.912499999999994
510,2011-09-19,111.25,2070.8333333333335,0.0,49.44444444444444,30.55905432595573,0.0,0.0,0.0,58.879999999999995
510,2011-09-20,194.58333333333334,3387.5,0.0,86.48148148148148,32.67468224682247,0.0,0.0,0.0,62.532500000000006
510,2011-09-21,127.08333333333333,2270.8333333333335,0.0,56.481481481481474,31.83379204892966,0.0,0.0,0.0,64.76
510,2011-09-22,126.25,2433.3333333333335,0.0,56.111111111111114,29.51309931506849,0.0,0.0,0.0,69.2525
510,2011-09-23,112.5,2266.6666666666665,0.0,50.0,28.232536764705884,0.0,0.0,0.0,64.03250000000001
510,2011-09-24,65.41666666666667,1533.3333333333333,0.0,29.074074074074076,24.268161231884058,0.0,0.0,0.0,64.7675
510,2011-09-25,180.83333333333334,3791.6666666666665,0.0,80.37037037037037,27.12897435897436,0.0,0.0,0.0,67.52260869565217
510,2011-09-26,121.66666666666667,2725.0,0.0,54.074074074074076,25.397451580020387,0.0,0.0,0.0,70.55749999999999
510,2011-09-27,138.33333333333334,2945.8333333333335,0.0,61.48148148148148,26.71183404054691,0.0,0.0,0.0,70.6025
510,2011-09-28,165.41666666666666,3425.0,5.0,73.51851851851852,27.47285077047851,0.0,0.0,0.0,70.06249999999999
510,2011-09-29,191.66666666666666,3854.1666666666665,0.0,85.18518518518519,28.287927927927925,0.0,0.0,0.0,63.05749999999998
510,2011-09-30,163.75,3466.6666666666665,0.0,72.77777777777777,26.869170673076926,0.0,0.0,0.0,61.662499999999994
510,2011-10-01,34.583333333333336,879.1666666666666,0.0,15.37037037037037,22.375908372827805,0.0,0.0,0.0,48.32749999999999
510,2011-10-02,59.166666666666664,1366.6666666666667,0.0,26.296296296296294,24.62632113821138,0.0,0.0,0.0,50.645
510,2011-10-03,143.33333333333334,3041.6666666666665,0.0,63.70370370370371,26.80529680365297,0.0,0.0,0.0,55.7075
510,2011-10-04,165.83333333333334,3379.1666666666665,0.0,73.70370370370371,27.91561857788738,0.0,0.0,0.0,56.54
510,2011-10-05,154.58333333333334,3258.3333333333335,0.0,68.7037037037037,26.986849957374254,0.0,0.0,0.0,54.49250000000001
510,2011-10-06,131.25,2879.1666666666665,0.0,58.333333333333336,25.930897250361788,0.0,0.0,0.0,48.949999999999996
510,2011-10-07,140.0,3108.3333333333335,0.0,62.22222222222222,25.620375335120638,0.0,0.0,0.0,53.599999999999994
510,2011-10-08,143.75,3175.0,0.0,63.888888888888886,25.754265091863516,0.0,0.0,0.0,60.4175
510,2011-10-09,145.41666666666666,3158.3333333333335,0.0,64.62962962962962,26.190347405452947,0.0,0.0,0.0,63.32
510,2011-10-10,147.91666666666666,3179.1666666666665,0.0,65.74074074074075,26.46603320227173,0.0,0.0,0.0,63.3425
510,2011-10-11,160.83333333333334,3425.0,5.0,71.48148148148148,26.711638280616377,0.0,0.0,0.0,64.11500000000001
510,2011-10-12,157.5,3379.0,5.0,70.0,26.514131399822432,0.0,0.0,0.0,59.862500000000004
510,2011-10-13,145.83333333333334,3133.3333333333335,0.0,64.81481481481481,26.474955673758867,0.0,0.0,0.0,59.8025
510,2011-10-14,161.66666666666666,3391.6666666666665,0.0,71.85185185185186,27.113923013923014,0.0,0.0,0.0,62.79500000000001
510,2011-10-15,170.41666666666666,3545.6666666666665,5.0,75.74074074074075,27.340043401961704,0.0,0.0,0.0,51.7775
510,2011-10-16,186.25,3821.0,0.0,82.77777777777777,27.727089330890685,0.0,0.0,0.0,53.0525
510,2011-10-17,190.41666666666666,3900.0,0.0,84.62962962962963,27.77316595441595,0.0,0.0,0.0,52.452500000000015
510,2011-10-18,188.33333333333334,3883.3333333333335,0.0,83.7037037037037,27.587195994277536,0.0,0.0,0.0,54.92000000000001
510,2011-10-19,167.08333333333334,3433.3333333333335,0.0,74.25925925925925,27.682301779935276,0.0,0.0,0.0,56.27
510,2011-10-20,182.5,3650.0,5.0,81.11111111111111,28.441666666666666,0.0,0.0,0.0,57.04999999999999
510,2011-10-21,196.25,3912.3333333333335,5.0,87.22222222222223,28.53375010650081,0.0,0.0,0.0,50.915
510,2011-10-22,200.83333333333334,3958.3333333333335,0.0,89.25925925925927,28.86080701754386,0.0,0.0,0.0,48.1325
510,2011-10-23,202.5,4021.0,5.0,90.0,28.64679184282517,0.0,0.0,0.0,49.78249999999999
510,2011-10-24,213.33333333333334,4212.333333333333,0.0,94.81481481481482,28.808525230144284,0.0,0.0,0.0,49.64782608695653
510,2011-10-25,212.5,4258.333333333333,0.0,94.44444444444444,28.38600782778865,0.0,0.0,0.0,49.65500000000001
510,2011-10-26,195.83333333333334,4021.0,5.0,87.03703703703704,27.703687584625158,0.0,0.0,0.0,46.879999999999995
510,2011-10-27,110.0,2262.3333333333335,0.0,48.888888888888886,27.6580226904376,0.0,0.0,0.0,38.449999999999996
510,2011-10-28,190.83333333333334,3950.0,0.0,84.81481481481481,27.48161040787623,0.0,0.0,0.0,37.864999999999995
510,2011-10-29,175.41666666666666,3696.0,10.0,77.96296296296296,26.997523599086097,0.0,0.0,0.0,36.830000000000005
510,2011-10-30,166.25,3604.0,0.0,73.88888888888889,26.23988392526822,0.0,0.0,0.0,38.98999999999999
510,2011-10-31,186.66666666666666,3887.6666666666665,5.0,82.96296296296296,27.31258395495727,0.0,0.0,0.0,42.79250000000001
510,2011-11-01,191.66666666666666,3991.6666666666665,0.0,85.18518518518519,27.313500347947112,0.0,0.0,0.0,47.50249999999999
510,2011-11-02,4.166666666666667,95.66666666666667,0.0,1.8518518518518516,24.77497096399535,0.0,0.0,0.0,49.25
510,2011-11-03,30.833333333333332,741.6666666666666,0.0,13.703703703703704,23.64812734082397,0.0,0.0,0.0,52.07750000000001
510,2011-11-04,146.25,3154.3333333333335,5.0,65.0,26.37383757793511,0.0,0.0,0.0,40.70000000000001
510,2011-11-05,53.333333333333336,1116.6666666666667,5.0,23.703703703703706,27.168159203980096,0.0,0.0,0.0,35.997499999999995
510,2011-11-06,0.0,25.0,0.0,0.0,0.0,0.0,0.0,0.0,44.0375
510,2011-11-07,0.0,41.666666666666664,0.0,0.0,0.0,0.0,0.0,0.0,48.86000000000001
510,2011-11-08,58.75,1366.6666666666667,0.0,26.111111111111114,24.452896341463415,0.0,0.0,0.0,55.89499999999998
510,2011-11-09,126.25,3495.6666666666665,0.0,56.111111111111114,20.544066463240203,0.0,0.0,0.0,55.91
510,2011-11-10,112.08333333333333,2483.3333333333335,10.0,49.81481481481482,25.673853467561518,0.0,0.0,0.0,50.19499999999999
510,2011-11-11,107.08333333333333,2421.0,0.0,47.592592592592595,25.160086511542517,0.0,0.0,0.0,38.17249999999999
510,2011-11-12,110.0,2516.6666666666665,0.0,48.888888888888886,24.862913907284767,0.0,0.0,0.0,44.705000000000005
510,2011-11-13,114.58333333333333,2808.3333333333335,0.0,50.92592592592593,23.209075173095943,0.0,0.0,0.0,55.9325
510,2011-11-14,49.583333333333336,1462.3333333333333,0.0,22.037037037037038,19.28743066636274,0.0,0.0,0.0,59.907500000000006
510,2011-11-15,105.0,2766.6666666666665,0.0,46.666666666666664,21.588253012048195,0.0,0.0,0.0,52.512499999999996
510,2011-11-16,123.33333333333333,3046.0,0.0,54.81481481481482,23.0322098198001,0.0,0.0,0.0,49.60999999999999
510,2011-11-17,113.75,2779.0,0.0,50.55555555555556,23.28348026868178,0.0,0.0,0.0,38.78
