ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
510,2011-11-18,46.666666666666664,1121.0,0.0,20.74074074074074,23.68024581227079,0.0,0.0,0.0,36.74
510,2011-11-19,0.0,8.333333333333334,0.0,0.0,0.0,0.0,0.0,0.0,48.35
510,2011-11-20,30.416666666666668,875.0,0.0,13.518518518518519,19.773730158730157,0.0,0.0,0.0,53.3375
510,2011-11-21,60.416666666666664,1566.6666666666667,0.0,26.851851851851855,21.936391843971627,0.0,0.0,0.0,34.767500000000005
510,2011-11-22,95.83333333333333,2441.6666666666665,5.0,42.592592592592595,22.32622298065984,0.0,0.0,0.0,32.18
510,2011-11-23,101.25,2545.6666666666665,0.0,45.0,22.624476234123346,0.0,0.0,0.0,37.625
510,2011-11-24,116.25,2866.6666666666665,5.0,51.66666666666667,23.067514534883717,0.0,0.0,0.0,38.1575
510,2011-11-25,112.91666666666667,2741.6666666666665,0.0,50.18518518518519,23.427634245187434,0.0,0.0,0.0,47.193636363636365
510,2011-11-26,162.5,3408.3333333333335,0.0,72.22222222222221,27.12041564792176,0.0,0.0,0.0,52.474999999999994
510,2011-11-27,142.08333333333334,2875.0,0.0,63.14814814814815,28.111908212560387,0.0,0.0,0.0,57.335
510,2011-11-28,140.83333333333334,3596.0,0.0,62.59259259259259,22.277723705351622,0.0,0.0,0.0,50.58695652173912
510,2011-11-29,137.08333333333334,3137.3333333333335,0.0,60.92592592592593,24.85472889219436,0.0,0.0,0.0,56.120000000000005
510,2011-11-30,156.66666666666666,3416.6666666666665,0.0,69.62962962962963,26.083089430894308,0.0,0.0,0.0,42.949999999999996
510,2011-12-01,173.33333333333334,3612.6666666666665,5.0,77.03703703703704,27.292243341329886,0.0,0.0,0.0,35.037499999999994
510,2011-12-02,177.5,3741.6666666666665,0.0,78.88888888888889,26.984743875278394,0.0,0.0,0.0,34.4375
510,2011-12-03,177.91666666666666,3808.3333333333335,0.0,79.07407407407408,26.574598832968633,0.0,0.0,0.0,35.0675
510,2011-12-04,178.75,3941.6666666666665,5.0,79.44444444444444,25.79593023255814,0.0,0.0,0.0,47.81749999999999
510,2011-12-05,177.91666666666666,3966.6666666666665,0.0,79.07407407407408,25.51384803921568,0.0,0.0,0.0,50.32250000000001
510,2011-12-06,142.5,3275.0,10.0,63.33333333333333,24.750763358778624,0.0,0.0,0.0,41.975000000000016
510,2011-12-07,149.16666666666666,3383.3333333333335,0.0,66.2962962962963,25.079105090311987,0.0,0.0,0.0,37.309999999999995
510,2011-12-08,174.16666666666666,3787.3333333333335,5.0,77.4074074074074,26.158723522853954,0.0,0.0,0.0,35.675000000000004
510,2011-12-09,152.91666666666666,3446.0,0.0,67.96296296296296,25.242047946088856,0.0,0.0,0.0,37.92499999999999
510,2011-12-10,135.41666666666666,2983.3333333333335,0.0,60.18518518518518,25.819948789571693,0.0,0.0,0.0,30.545
510,2011-12-11,163.75,3300.0,0.0,72.77777777777777,28.226199494949494,0.0,0.0,0.0,30.9725
510,2011-12-12,140.41666666666666,2908.3333333333335,0.0,62.40740740740741,27.463729703915952,0.0,0.0,0.0,33.0425
510,2011-12-13,85.83333333333333,1637.3333333333333,15.0,38.148148148148145,29.819744163952226,0.0,0.0,0.0,32.367500000000014
510,2011-12-14,100.0,0.0,0.0,44.44444444444444,0.0,0.0,0.0,0.0,41.21130434782608
510,2011-12-15,26.666666666666668,0.0,0.0,11.851851851851853,0.0,0.0,0.0,0.0,50.48750000000001
510,2011-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.8
510,2011-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.2925
510,2011-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.497500000000002
510,2011-12-19,54.166666666666664,0.0,0.0,24.074074074074073,0.0,0.0,0.0,0.0,40.49000000000001
510,2011-12-20,72.08333333333333,0.0,0.0,32.03703703703704,0.0,0.0,0.0,0.0,32.292500000000004
510,2011-12-21,72.08333333333333,0.0,0.0,32.03703703703704,0.0,0.0,0.0,0.0,44.525
510,2011-12-22,146.66666666666666,0.0,5.0,65.18518518518519,0.0,0.0,0.0,0.0,44.76500000000001
510,2011-12-23,166.25,0.0,0.0,73.88888888888889,0.0,0.0,0.0,0.0,33.68
510,2011-12-24,109.58333333333333,0.0,5.0,48.7037037037037,0.0,0.0,0.0,0.0,21.927500000000006
510,2011-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.77250000000001
510,2011-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.715
510,2011-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.65
510,2011-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.555000000000007
510,2011-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.1975
510,2011-12-30,81.25,0.0,0.0,36.11111111111111,0.0,0.0,0.0,0.0,31.557499999999987
510,2011-12-31,145.0,0.0,0.0,64.44444444444444,0.0,0.0,0.0,0.0,39.71
510,2012-01-01,88.75,0.0,0.0,39.44444444444444,0.0,0.0,0.0,0.0,44.3825
510,2012-01-02,133.33333333333334,0.0,0.0,59.25925925925925,0.0,0.0,0.0,0.0,33.13249999999999
510,2012-01-03,144.58333333333334,0.0,5.0,64.25925925925927,0.0,0.0,0.0,0.0,13.984999999999998
510,2012-01-04,150.83333333333334,0.0,0.0,67.03703703703704,0.0,0.0,0.0,0.0,18.9425
510,2012-01-05,164.16666666666666,0.0,0.0,72.96296296296296,0.0,0.0,0.0,0.0,31.017500000000002
510,2012-01-06,170.0,0.0,5.0,75.55555555555556,0.0,0.0,0.0,0.0,40.06999999999999
510,2012-01-07,151.25,0.0,0.0,67.22222222222223,0.0,0.0,0.0,0.0,42.76999999999999
510,2012-01-08,155.83333333333334,0.0,0.0,69.25925925925925,0.0,0.0,0.0,0.0,31.647500000000004
510,2012-01-09,144.16666666666666,4.333333333333333,0.0,64.07407407407408,18924.647435897434,0.0,0.0,0.0,34.82749999999999
510,2012-01-10,116.25,0.0,0.0,51.66666666666667,0.0,0.0,0.0,0.0,39.807500000000005
510,2012-01-11,139.58333333333334,0.0,5.0,62.03703703703704,0.0,0.0,0.0,0.0,37.91
510,2012-01-12,148.75,0.0,0.0,66.11111111111111,0.0,0.0,0.0,0.0,38.832499999999996
510,2012-01-13,143.75,0.0,0.0,63.888888888888886,0.0,0.0,0.0,0.0,33.536
510,2012-01-14,62.083333333333336,0.0,0.0,27.59259259259259,0.0,0.0,0.0,0.0,17.10695652173913
510,2012-01-15,76.25,0.0,0.0,33.88888888888889,0.0,0.0,0.0,0.0,4.9624999999999995
510,2012-01-16,50.833333333333336,0.0,0.0,22.59259259259259,0.0,0.0,0.0,0.0,18.709999999999997
510,2012-01-17,20.833333333333332,0.0,5.0,9.25925925925926,0.0,0.0,0.0,0.0,40.14499999999999
510,2012-01-18,32.5,0.0,0.0,14.444444444444443,0.0,0.0,0.0,0.0,25.95500000000001
510,2012-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.385
510,2012-01-20,43.75,0.0,0.0,19.444444444444446,0.0,0.0,0.0,0.0,19.827499999999997
510,2012-01-21,106.25,0.0,0.0,47.22222222222222,0.0,0.0,0.0,0.0,18.077391304347827
510,2012-01-22,121.25,0.0,5.0,53.888888888888886,0.0,0.0,0.0,0.0,19.025
510,2012-01-23,140.41666666666666,2212.3333333333335,155.0,62.40740740740741,36.10381824117322,0.0,0.0,0.0,43.6475
510,2012-01-24,111.25,3754.3333333333335,0.0,49.44444444444444,16.855910947349727,0.0,0.0,0.0,38.157499999999985
510,2012-01-25,133.33333333333334,4537.333333333333,0.0,59.25925925925925,16.715643060045057,0.0,0.0,0.0,33.1775
510,2012-01-26,144.16666666666666,3791.6666666666665,0.0,64.07407407407408,21.6281684981685,0.0,0.0,0.0,32.6
510,2012-01-27,127.5,3975.0,0.0,56.666666666666664,18.245597484276725,0.0,0.0,0.0,38.11249999999999
510,2012-01-28,100.83333333333333,3871.0,0.0,44.81481481481481,14.817194810413614,0.0,0.0,0.0,37.8725
510,2012-01-29,125.0,3491.6666666666665,0.0,55.55555555555556,20.363961813842483,0.0,0.0,0.0,34.15250000000001
510,2012-01-30,80.83333333333333,2079.0,20.0,35.92592592592593,22.116736144513922,0.0,0.0,0.0,29.026086956521734
510,2012-01-31,92.5,2612.3333333333335,0.0,41.11111111111111,20.141795329845603,0.0,0.0,0.0,42.0425
510,2012-02-01,140.0,3887.6666666666665,0.0,62.22222222222222,20.48443796621795,0.0,0.0,0.0,48.597500000000004
510,2012-02-02,133.75,3637.3333333333335,0.0,59.44444444444444,20.916823222140764,0.0,0.0,0.0,32.9975
510,2012-02-03,159.16666666666666,4204.333333333333,0.0,70.74074074074073,21.534759110970164,0.0,0.0,0.0,31.625
510,2012-02-04,153.33333333333334,4483.333333333333,0.0,68.14814814814815,19.4545229244114,0.0,0.0,0.0,33.635
510,2012-02-05,145.41666666666666,4070.6666666666665,0.0,64.62962962962962,20.320466890490227,0.0,0.0,0.0,28.264999999999997
510,2012-02-06,154.16666666666666,4221.0,0.0,68.51851851851852,20.775915396562162,0.0,0.0,0.0,40.63249999999999
510,2012-02-07,154.16666666666666,4037.3333333333335,0.0,68.51851851851852,21.721054876706294,0.0,0.0,0.0,33.8825
510,2012-02-08,149.16666666666666,4112.666666666667,0.0,66.2962962962963,20.63161911709083,0.0,0.0,0.0,27.132499999999993
510,2012-02-09,154.58333333333334,4158.333333333333,0.0,68.7037037037037,21.146008684034737,0.0,0.0,0.0,32.5475
510,2012-02-10,137.08333333333334,4566.666666666667,0.0,60.92592592592593,17.075380170316297,0.0,0.0,0.0,30.297500000000003
510,2012-02-11,115.83333333333333,4529.333333333333,0.0,51.48148148148148,14.54736409577078,0.0,0.0,0.0,24.132500000000007
510,2012-02-12,107.08333333333333,4625.0,0.0,47.592592592592595,13.170285285285285,0.0,0.0,0.0,16.287499999999998
510,2012-02-13,97.5,3529.0,0.0,43.333333333333336,15.715854349674126,0.0,0.0,0.0,31.385000000000005
510,2012-02-14,73.33333333333333,2596.0,0.0,32.592592592592595,16.068738229755176,0.0,0.0,0.0,34.09250000000001
510,2012-02-15,95.41666666666667,3262.6666666666665,0.0,42.407407407407405,16.63552734641057,0.0,0.0,0.0,36.38
510,2012-02-16,95.41666666666667,3383.3333333333335,0.0,42.407407407407405,16.042220853858787,0.0,0.0,0.0,35.26999999999999
510,2012-02-17,86.25,2983.3333333333335,0.0,38.333333333333336,16.44532122905028,0.0,0.0,0.0,37.895
510,2012-02-18,96.66666666666667,3037.3333333333335,0.0,42.96296296296296,18.10378255779924,0.0,0.0,0.0,31.93249999999999
510,2012-02-19,85.83333333333333,3037.6666666666665,0.0,38.148148148148145,16.073146420863964,0.0,0.0,0.0,30.290000000000003
510,2012-02-20,92.91666666666667,3233.3333333333335,0.0,41.2962962962963,16.34662800687285,0.0,0.0,0.0,28.092500000000005
510,2012-02-21,80.83333333333333,2800.0,0.0,35.92592592592593,16.421676587301587,0.0,0.0,0.0,32.300000000000004
510,2012-02-22,57.083333333333336,1875.0,0.0,25.37037037037037,17.317814814814813,0.0,0.0,0.0,42.35
510,2012-02-23,105.41666666666667,3458.3333333333335,0.0,46.85185185185185,17.33913654618474,0.0,0.0,0.0,36.215
510,2012-02-24,120.41666666666667,3779.0,0.0,53.51851851851852,18.125698303490047,0.0,0.0,0.0,35.787499999999994
510,2012-02-25,111.66666666666667,3529.3333333333335,0.0,49.629629629629626,17.997654577509127,0.0,0.0,0.0,31.116363636363644
510,2012-02-26,43.75,1816.6666666666667,0.0,19.444444444444446,13.698967889908257,0.0,0.0,0.0,25.115000000000006
510,2012-02-27,103.75,3308.3333333333335,0.0,46.111111111111114,17.83872795969773,0.0,0.0,0.0,35.217499999999994
510,2012-02-28,104.58333333333333,3462.3333333333335,0.0,46.48148148148148,17.18219489104971,0.0,0.0,0.0,32.285
510,2012-02-29,107.08333333333333,3496.0,0.0,47.592592592592595,17.423503845664886,0.0,0.0,0.0,31.303478260869575
510,2012-03-01,79.16666666666667,2791.6666666666665,0.0,35.18518518518518,16.13109452736318,0.0,0.0,0.0,34.805
510,2012-03-02,63.75,2100.0,0.0,28.333333333333332,17.26815476190476,0.0,0.0,0.0,39.74
510,2012-03-03,50.416666666666664,2125.0,0.0,22.407407407407405,13.495849673202612,0.0,0.0,0.0,44.517500000000005
510,2012-03-04,85.41666666666667,3162.3333333333335,0.0,37.96296296296296,15.364555883489686,0.0,0.0,0.0,31.256521739130427
510,2012-03-05,94.16666666666667,3404.3333333333335,0.0,41.85185185185185,15.734398968634745,0.0,0.0,0.0,18.859999999999996
510,2012-03-06,96.25,3345.6666666666665,0.0,42.77777777777778,16.364513798943907,0.0,0.0,0.0,30.004999999999995
510,2012-03-07,96.25,3212.6666666666665,0.0,42.77777777777778,17.041982257729817,0.0,0.0,0.0,53.18
510,2012-03-08,103.33333333333333,3291.6666666666665,0.0,45.925925925925924,17.857046413502108,0.0,0.0,0.0,53.442499999999995
510,2012-03-09,107.08333333333333,3354.0,0.0,47.592592592592595,18.1611715696018,0.0,0.0,0.0,31.992500000000007
510,2012-03-10,106.66666666666667,3312.6666666666665,0.0,47.40740740740741,18.316227275776477,0.0,0.0,0.0,26.645
510,2012-03-11,105.41666666666667,3179.0,0.0,46.85185185185185,18.862697039600153,0.0,0.0,0.0,44.54749999999999
510,2012-03-12,120.41666666666667,3616.6666666666665,0.0,53.51851851851852,18.939266513056836,0.0,0.0,0.0,51.659130434782604
510,2012-03-13,123.79166666666667,3740.3333333333335,0.0,55.01851851851852,18.82635051837329,0.0,0.0,0.0,61.055
510,2012-03-14,104.41666666666667,3150.3333333333335,0.0,46.407407407407405,18.853776496314325,0.0,0.0,0.0,48.47749999999999
510,2012-03-15,95.95833333333333,3210.6666666666665,0.0,42.648148148148145,17.000923570736433,0.0,0.0,0.0,48.2075
510,2012-03-16,74.875,2487.3333333333335,10.0,33.27777777777778,17.123316470115252,0.0,0.0,0.0,50.7425
510,2012-03-17,48.541666666666664,1714.0,10.0,21.574074074074073,16.109753824711525,0.0,0.0,0.0,54.44
510,2012-03-18,96.75,3307.0,0.0,43.0,16.64185817961899,0.0,0.0,0.0,61.29500000000001
510,2012-03-19,113.04166666666667,3476.0,10.0,50.24074074074074,18.498811293312873,0.0,0.0,0.0,63.20749999999999
510,2012-03-20,103.0,3344.6666666666665,0.0,45.77777777777778,17.51739087103847,0.0,0.0,0.0,64.0925
510,2012-03-21,98.45833333333333,3061.0,0.0,43.75925925925926,18.296759864241896,0.0,0.0,0.0,65.24749999999999
510,2012-03-22,122.29166666666667,3596.6666666666665,0.0,54.35185185185185,19.34112411183194,0.0,0.0,0.0,65.33
510,2012-03-23,127.20833333333333,3574.6666666666665,0.0,56.53703703703704,20.242542039661817,0.0,0.0,0.0,61.82000000000002
510,2012-03-24,143.75,3999.6666666666665,0.0,63.888888888888886,20.44415159596633,0.0,0.0,0.0,53.0825
510,2012-03-25,144.79166666666666,4001.0,0.0,64.35185185185185,20.585435238412618,0.0,0.0,0.0,47.675000000000004
510,2012-03-26,140.54166666666666,3755.3333333333335,0.0,62.46296296296296,21.28833251967572,0.0,0.0,0.0,36.3125
510,2012-03-27,155.5,4238.333333333333,5.0,69.11111111111111,20.869897758552888,0.0,0.0,0.0,33.282500000000006
510,2012-03-28,149.83333333333334,3870.6666666666665,0.0,66.5925925925926,22.019512860259503,0.0,0.0,0.0,49.4075
510,2012-03-29,142.375,3881.6666666666665,0.0,63.27777777777778,20.864142335766424,0.0,0.0,0.0,39.274999999999984
510,2012-03-30,160.70833333333334,4296.666666666667,0.0,71.42592592592592,21.276087729506074,0.0,0.0,0.0,38.96750000000001
510,2012-03-31,142.66666666666666,3763.6666666666665,0.0,63.40740740740741,21.562365305700705,0.0,0.0,0.0,40.205000000000005
510,2012-04-01,125.375,3537.6666666666665,0.0,55.722222222222214,20.159468340714216,0.0,0.0,0.0,39.365
510,2012-04-02,115.04166666666667,3385.6666666666665,0.0,51.129629629629626,19.328404466541958,0.0,0.0,0.0,41.5325
510,2012-04-03,147.5,4001.0,0.0,65.55555555555556,20.970486545030408,0.0,0.0,0.0,41.45000000000001
510,2012-04-04,185.125,4868.333333333333,0.0,82.27777777777779,21.630661588497087,0.0,0.0,0.0,44.55500000000001
510,2012-04-05,174.5,4595.333333333333,0.0,77.55555555555556,21.60048237342231,0.0,0.0,0.0,37.96250000000001
510,2012-04-06,195.91666666666666,5050.666666666667,0.0,87.07407407407408,22.065192163850757,0.0,0.0,0.0,38.63
510,2012-04-07,156.41666666666666,4287.666666666667,0.0,69.51851851851852,20.751383166187257,0.0,0.0,0.0,42.8375
510,2012-04-08,153.25,4369.333333333333,0.0,68.11111111111111,19.951260680500457,0.0,0.0,0.0,47.15749999999999
510,2012-04-09,113.66666666666667,3451.0,0.0,50.51851851851852,18.735841463021988,0.0,0.0,0.0,46.46000000000001
510,2012-04-10,121.33333333333333,3510.6666666666665,0.0,53.925925925925924,19.659640460817823,0.0,0.0,0.0,44.044999999999995
510,2012-04-11,103.04166666666667,3254.6666666666665,0.0,45.7962962962963,18.009074576676227,0.0,0.0,0.0,41.487500000000004
510,2012-04-12,107.79166666666667,3204.0,0.0,47.90740740740741,19.13717011721459,0.0,0.0,0.0,45.747499999999995
510,2012-04-13,155.25,4261.333333333333,0.0,69.0,20.7238833698373,0.0,0.0,0.0,46.879999999999995
510,2012-04-14,205.25,5258.0,0.0,91.22222222222223,22.204838658552045,0.0,0.0,0.0,53.20250000000001
510,2012-04-15,213.75,5961.0,375.0,95.0,20.397269753397083,0.0,0.0,0.0,60.335
510,2012-04-16,145.375,4355.0,710.0,64.61111111111111,18.988322809031764,0.0,0.0,0.0,72.3725
510,2012-04-17,119.54166666666667,3844.0,0.0,53.129629629629626,17.68972027112961,0.0,0.0,0.0,50.885
510,2012-04-18,141.66666666666666,4098.666666666667,0.0,62.96296296296296,19.661204185643026,0.0,0.0,0.0,42.9725
510,2012-04-19,159.70833333333334,4486.666666666667,0.0,70.98148148148148,20.248311354631003,0.0,0.0,0.0,55.86500000000001
510,2012-04-20,158.08333333333334,4567.0,0.0,70.25925925925925,19.689745882295693,0.0,0.0,0.0,66.8675
510,2012-04-21,133.95833333333334,3616.3333333333335,0.0,59.53703703703703,21.07105685623867,0.0,0.0,0.0,48.987500000000004
510,2012-04-22,87.41666666666667,2905.3333333333335,0.0,38.851851851851855,17.115252600581307,0.0,0.0,0.0,41.70500000000001
510,2012-04-23,57.208333333333336,1832.3333333333333,0.0,25.425925925925924,17.759872809411196,0.0,0.0,0.0,38.92250000000001
510,2012-04-24,117.91666666666667,3520.6666666666665,5.0,52.407407407407405,19.051769709019755,0.0,0.0,0.0,41.8025
510,2012-04-25,107.5,3251.3333333333335,0.0,47.77777777777778,18.807540496206684,0.0,0.0,0.0,42.275000000000006
510,2012-04-26,89.91666666666667,2958.0,0.0,39.96296296296296,17.291276951393584,0.0,0.0,0.0,45.462499999999984
510,2012-04-27,70.83333333333333,2543.0,0.0,31.48148148148148,15.844420413335081,0.0,0.0,0.0,38.389999999999986
510,2012-04-28,82.95833333333333,2558.6666666666665,0.0,36.87037037037037,18.442990598401945,0.0,0.0,0.0,38.53999999999999
510,2012-04-29,71.04166666666667,2505.0,0.0,31.574074074074076,16.13208305611,0.0,0.0,0.0,42.50000000000001
510,2012-04-30,97.625,2926.6666666666665,0.0,43.388888888888886,18.97460848519362,0.0,0.0,0.0,48.28249999999999
510,2012-05-01,90.08333333333333,2515.3333333333335,0.0,40.03703703703704,20.372012766145424,0.0,0.0,0.0,52.887499999999996
510,2012-05-02,82.45833333333333,2722.3333333333335,5.0,36.648148148148145,17.229722766417694,0.0,0.0,0.0,59.975
510,2012-05-03,110.875,3262.0,0.0,49.27777777777778,19.334578734927447,0.0,0.0,0.0,64.10000000000001
510,2012-05-04,142.79166666666666,3951.3333333333335,5.0,63.46296296296296,20.55626616894438,0.0,0.0,0.0,65.99750000000002
510,2012-05-05,124.25,3423.3333333333335,0.0,55.222222222222214,20.64582521908471,0.0,0.0,0.0,57.79999999999999
510,2012-05-06,129.20833333333334,3601.3333333333335,0.0,57.425925925925924,20.408554316302606,0.0,0.0,0.0,56.337500000000006
510,2012-05-07,180.20833333333334,4847.333333333333,0.0,80.0925925925926,21.147402065282172,0.0,0.0,0.0,58.820000000000014
510,2012-05-08,201.91666666666666,5044.0,0.0,89.74074074074075,22.77100129967398,0.0,0.0,0.0,58.43
510,2012-05-09,202.0,5234.666666666667,985.0,89.77777777777777,21.950649516046866,0.0,0.0,0.0,60.665
510,2012-05-10,152.875,4102.333333333333,635.0,67.94444444444444,21.197788859998372,0.0,0.0,0.0,49.55000000000001
510,2012-05-11,169.5,4388.333333333333,0.0,75.33333333333333,21.971268515001896,0.0,0.0,0.0,54.627500000000005
510,2012-05-12,185.79166666666666,4683.333333333333,0.0,82.57407407407408,22.566083926453143,0.0,0.0,0.0,64.835
510,2012-05-13,189.25,5092.0,0.0,84.11111111111111,21.141340992406388,0.0,0.0,0.0,65.35249999999998
510,2012-05-14,192.79166666666666,5142.333333333333,0.0,85.68518518518519,21.326180019878567,0.0,0.0,0.0,64.92500000000001
510,2012-05-15,190.70833333333334,5094.0,0.0,84.75925925925925,21.295888681673432,0.0,0.0,0.0,65.00750000000001
510,2012-05-16,181.95833333333334,4835.0,0.0,80.87037037037037,21.407231701712053,0.0,0.0,0.0,61.3175
510,2012-05-17,143.375,3984.3333333333335,0.0,63.72222222222222,20.469291182130007,0.0,0.0,0.0,52.595000000000006
510,2012-05-18,161.375,4524.666666666667,0.0,71.72222222222221,20.287788234860763,0.0,0.0,0.0,57.61250000000001
510,2012-05-19,163.83333333333334,4581.333333333333,0.0,72.81481481481481,20.342082605743112,0.0,0.0,0.0,66.7925
510,2012-05-20,146.375,4271.333333333333,0.0,65.05555555555556,19.493439792414545,0.0,0.0,0.0,72.59
510,2012-05-21,170.16666666666666,4929.666666666667,0.0,75.62962962962962,19.635500484594406,0.0,0.0,0.0,69.89
510,2012-05-22,135.5,3818.0,0.0,60.22222222222222,20.187772830452243,0.0,0.0,0.0,68.585
510,2012-05-23,186.25,5137.0,0.0,82.77777777777777,20.6239455583674,0.0,0.0,0.0,69.38
510,2012-05-24,176.45833333333334,4845.0,0.0,78.42592592592592,20.717313094828572,0.0,0.0,0.0,71.825
510,2012-05-25,112.04166666666667,3538.0,0.0,49.79629629629629,18.013859446642797,0.0,0.0,0.0,76.745
510,2012-05-26,138.58333333333334,3967.0,0.0,61.59259259259259,19.871645940117077,0.0,0.0,0.0,73.835
510,2012-05-27,129.91666666666666,3828.3333333333335,0.0,57.74074074074073,19.30368233928312,0.0,0.0,0.0,70.82000000000001
510,2012-05-28,107.29166666666667,3117.6666666666665,0.0,47.68518518518518,19.57588251541395,0.0,0.0,0.0,75.7625
510,2012-05-29,143.16666666666666,4119.0,0.0,63.629629629629626,19.771296970677888,0.0,0.0,0.0,77.78749999999998
510,2012-05-30,115.04166666666667,3384.6666666666665,0.0,51.129629629629626,19.33411504497407,0.0,0.0,0.0,68.74249999999999
510,2012-05-31,130.0,3834.6666666666665,0.0,57.77777777777777,19.284162030598054,0.0,0.0,0.0,60.85249999999999
510,2012-06-01,144.54166666666666,4210.0,0.0,64.24074074074075,19.52971925310108,0.0,0.0,0.0,57.98750000000001
510,2012-06-02,91.04166666666667,2938.3333333333335,0.0,40.46296296296296,17.624799111363206,0.0,0.0,0.0,61.15250000000001
510,2012-06-03,97.45833333333333,3155.0,0.0,43.31481481481482,17.571330780066912,0.0,0.0,0.0,59.99000000000001
510,2012-06-04,127.54166666666667,3965.0,0.0,56.68518518518518,18.297591775255707,0.0,0.0,0.0,56.2175
510,2012-06-05,138.0,4133.666666666667,0.0,61.33333333333333,18.990162083702927,0.0,0.0,0.0,58.505
510,2012-06-06,149.75,4348.0,0.0,66.55555555555556,19.591258432996014,0.0,0.0,0.0,60.71
510,2012-06-07,150.91666666666666,4306.0,0.0,67.07407407407408,19.93646784848016,0.0,0.0,0.0,63.589999999999996
510,2012-06-08,164.25,4579.333333333333,0.0,73.0,20.402724195661666,0.0,0.0,0.0,68.675
510,2012-06-09,166.25,4742.333333333333,0.0,73.88888888888889,19.941352709636607,0.0,0.0,0.0,64.835
510,2012-06-10,168.0,4753.0,0.0,74.66666666666667,20.106038291605298,0.0,0.0,0.0,73.68500000000002
510,2012-06-11,158.66666666666666,4542.666666666667,0.0,70.51851851851852,19.868261422561396,0.0,0.0,0.0,78.05749999999999
510,2012-06-12,130.79166666666666,3858.3333333333335,0.0,58.12962962962963,19.282589992800574,0.0,0.0,0.0,69.875
510,2012-06-13,130.875,4069.3333333333335,0.0,58.166666666666664,18.29441247542595,0.0,0.0,0.0,61.955000000000005
510,2012-06-14,73.375,2118.6666666666665,0.0,32.611111111111114,19.70019469792322,0.0,0.0,0.0,64.43749999999999
510,2012-06-15,117.875,3559.6666666666665,0.0,52.388888888888886,18.836378640322128,0.0,0.0,0.0,69.08
510,2012-06-16,120.66666666666667,3687.6666666666665,0.0,53.629629629629626,18.613185091445956,0.0,0.0,0.0,72.83749999999999
510,2012-06-17,74.95833333333333,2749.6666666666665,0.0,33.31481481481482,15.506897300682912,0.0,0.0,0.0,74.675
510,2012-06-18,35.25,1401.0,0.0,15.666666666666668,14.312187723054961,0.0,0.0,0.0,70.09250000000002
510,2012-06-19,148.08333333333334,3972.0,0.0,65.81481481481481,21.207133965536535,0.0,0.0,0.0,75.6725
510,2012-06-20,192.95833333333334,5116.0,0.0,85.75925925925925,21.454482397272177,0.0,0.0,0.0,82.85391304347827
510,2012-06-21,189.875,5141.333333333333,0.0,84.38888888888889,21.00763015430498,0.0,0.0,0.0,83.6913043478261
510,2012-06-22,130.79166666666666,4049.0,0.0,58.12962962962963,18.374576370022773,0.0,0.0,0.0,74.4275
510,2012-06-23,92.29166666666667,3247.6666666666665,0.0,41.01851851851852,16.165013770570322,0.0,0.0,0.0,70.52000000000001
510,2012-06-24,95.45833333333333,3166.6666666666665,0.0,42.42592592592593,17.14733114035088,0.0,0.0,0.0,69.545
510,2012-06-25,133.66666666666666,3929.3333333333335,0.0,59.40740740740741,19.350370433208912,0.0,0.0,0.0,63.7775
510,2012-06-26,153.125,4294.0,0.0,68.05555555555556,20.284723839465922,0.0,0.0,0.0,65.3
510,2012-06-27,152.95833333333334,4326.0,0.0,67.98148148148148,20.112759734422355,0.0,0.0,0.0,69.2975
510,2012-06-28,169.45833333333334,4914.0,0.0,75.31481481481481,19.61610675846787,0.0,0.0,0.0,75.635
510,2012-06-29,168.83333333333334,4951.0,0.0,75.03703703703704,19.39770304540048,0.0,0.0,0.0,79.61749999999998
510,2012-06-30,153.16666666666666,4598.333333333333,0.0,68.07407407407408,18.947366195481454,0.0,0.0,0.0,79.91749999999999
510,2012-07-01,169.375,5005.0,0.0,75.27777777777777,19.249979187479184,0.0,0.0,0.0,76.9925
510,2012-07-02,165.95833333333334,5156.333333333333,0.0,73.75925925925925,18.308093337212057,0.0,0.0,0.0,75.29
510,2012-07-03,169.125,5358.666666666667,0.0,75.16666666666667,17.95296171311271,0.0,0.0,0.0,76.28
510,2012-07-04,155.29166666666666,4790.0,0.0,69.01851851851852,18.441560832753424,0.0,0.0,0.0,82.21999999999998
510,2012-07-05,102.08333333333333,3092.6666666666665,70.0,45.370370370370374,18.7761595530646,0.0,0.0,0.0,74.63749999999999
510,2012-07-06,176.20833333333334,4951.0,620.0,78.31481481481481,20.245036075764716,0.0,0.0,0.0,77.915
510,2012-07-07,184.79166666666666,5300.333333333333,610.0,82.12962962962963,19.831896054755465,0.0,0.0,0.0,74.83999999999999
510,2012-07-08,118.04166666666667,3476.0,980.0,52.46296296296297,19.317041059327448,0.0,0.0,0.0,73.8275
510,2012-07-09,193.33333333333334,5632.0,210.0,85.92592592592592,19.526712436868685,0.0,0.0,0.0,71.5475
510,2012-07-10,192.79166666666666,5674.0,265.0,85.68518518518519,19.327868591626522,0.0,0.0,0.0,71.51
510,2012-07-11,179.95833333333334,5323.666666666667,260.0,79.98148148148148,19.228532705111345,0.0,0.0,0.0,73.55749999999998
510,2012-07-12,152.54166666666666,4670.0,1180.0,67.7962962962963,18.58046782060433,0.0,0.0,0.0,77.2025
510,2012-07-13,180.08333333333334,4993.0,1215.0,80.03703703703704,20.51620324009168,0.0,0.0,0.0,79.4225
510,2012-07-14,153.58333333333334,4491.0,760.0,68.25925925925927,19.452976941537397,0.0,0.0,0.0,82.33999999999999
510,2012-07-15,145.29166666666666,4526.0,815.0,64.57407407407408,18.260438147493495,0.0,0.0,0.0,77.16499999999999
510,2012-07-16,146.375,4466.333333333333,140.0,65.05555555555556,18.642356705724307,0.0,0.0,0.0,78.8375
510,2012-07-17,162.45833333333334,4959.666666666667,865.0,72.20370370370371,18.6326464032081,0.0,0.0,0.0,88.1975
510,2012-07-18,157.41666666666666,4747.333333333333,890.0,69.96296296296296,18.861925408416422,0.0,0.0,0.0,78.25250000000001
510,2012-07-19,145.125,4356.0,540.0,64.5,18.95131714876033,0.0,0.0,0.0,71.41250000000001
510,2012-07-20,170.375,4739.333333333333,20.0,75.72222222222223,20.449074236882826,0.0,0.0,0.0,70.7
510,2012-07-21,169.33333333333334,4559.0,25.0,75.25925925925925,21.127976408081693,0.0,0.0,0.0,73.81250000000001
510,2012-07-22,169.70833333333334,4662.0,110.0,75.42592592592592,20.7069405715239,0.0,0.0,0.0,79.05499999999999
510,2012-07-23,158.45833333333334,4726.333333333333,540.0,70.42592592592592,19.071101335308086,0.0,0.0,0.0,83.95250000000003
510,2012-07-24,166.0,5348.666666666667,615.0,73.77777777777777,17.65418172753334,0.0,0.0,0.0,75.90499999999999
510,2012-07-25,72.625,2524.3333333333335,1765.0,32.27777777777778,16.365319226198334,0.0,0.0,0.0,71.585
510,2012-07-26,132.83333333333334,4157.333333333333,1665.0,59.03703703703703,18.17511893307676,0.0,0.0,0.0,76.00249999999998
510,2012-07-27,174.0,5220.0,715.0,77.33333333333333,18.961111111111112,0.0,0.0,0.0,74.96
510,2012-07-28,174.41666666666666,4963.333333333333,600.0,77.51851851851852,19.989391649876872,0.0,0.0,0.0,70.5425
510,2012-07-29,175.41666666666666,4665.666666666667,455.0,77.96296296296296,21.38662153794861,0.0,0.0,0.0,74.6975
510,2012-07-30,174.54166666666666,4868.0,745.0,77.57407407407408,20.395463856934175,0.0,0.0,0.0,74.795
510,2012-07-31,174.375,4887.666666666667,450.0,77.5,20.294001057082454,0.0,0.0,0.0,77.87750000000001
510,2012-08-01,174.58333333333334,4932.333333333333,355.0,77.5925925925926,20.13424736996238,0.0,0.0,0.0,73.61
510,2012-08-02,142.41666666666666,4026.0,980.0,63.2962962962963,20.122043522658277,0.0,0.0,0.0,77.21749999999999
510,2012-08-03,155.08333333333334,4462.0,225.0,68.92592592592592,19.77063412022511,0.0,0.0,0.0,80.465
510,2012-08-04,146.04166666666666,4107.666666666667,1440.0,64.9074074074074,20.223979888555277,0.0,0.0,0.0,84.0425
510,2012-08-05,193.16666666666666,5291.0,1890.0,85.85185185185186,20.76727251727252,0.0,0.0,0.0,80.705
510,2012-08-06,158.54166666666666,4478.666666666667,325.0,70.46296296296296,20.136302036816513,0.0,0.0,0.0,70.9025
510,2012-08-07,141.33333333333334,4173.666666666667,955.0,62.81481481481481,19.262465724249928,0.0,0.0,0.0,72.40999999999998
510,2012-08-08,134.66666666666666,3990.6666666666665,1415.0,59.851851851851855,19.19551174963804,0.0,0.0,0.0,76.05499999999999
510,2012-08-09,142.45833333333334,4438.0,975.0,63.31481481481481,18.259362012418006,0.0,0.0,0.0,76.08500000000001
510,2012-08-10,145.83333333333334,4132.333333333333,205.0,64.81481481481481,20.074581215885566,0.0,0.0,0.0,71.38250000000001
510,2012-08-11,115.95833333333333,3306.3333333333335,960.0,51.53703703703704,19.949883640824005,0.0,0.0,0.0,75.45500000000001
510,2012-08-12,114.75,2985.6666666666665,3650.0,51.0,21.8623283465446,0.0,0.0,0.0,70.80500000000002
510,2012-08-13,129.66666666666666,3699.3333333333335,785.0,57.62962962962963,19.9383822911035,0.0,0.0,0.0,72.365
510,2012-08-14,117.08333333333333,3451.3333333333335,395.0,52.03703703703704,19.29715166441311,0.0,0.0,0.0,70.985
510,2012-08-15,108.75,3375.0,570.0,48.333333333333336,18.329074074074075,0.0,0.0,0.0,71.39
510,2012-08-16,140.70833333333334,4103.666666666667,970.0,62.53703703703704,19.504408320472205,0.0,0.0,0.0,71.71249999999999
510,2012-08-17,167.08333333333334,4738.666666666667,480.0,74.25925925925925,20.05681684955918,0.0,0.0,0.0,72.065
510,2012-08-18,111.66666666666667,3101.6666666666665,710.0,49.629629629629626,20.47922264015762,0.0,0.0,0.0,65.24
510,2012-08-19,0.0,8.666666666666666,1305.0,0.0,0.0,0.0,0.0,0.0,63.574999999999996
510,2012-08-20,106.08333333333333,3039.3333333333335,1370.0,47.14814814814815,19.854267200409446,0.0,0.0,0.0,65.465
510,2012-08-21,139.20833333333334,3983.3333333333335,1490.0,61.870370370370374,19.879415969316593,0.0,0.0,0.0,66.58999999999999
510,2012-08-22,107.33333333333333,3610.6666666666665,1345.0,47.7037037037037,16.909558099458394,0.0,0.0,0.0,68.6075
510,2012-08-23,143.125,4517.333333333333,1245.0,63.61111111111111,18.02263964728453,0.0,0.0,0.0,71.495
510,2012-08-24,158.16666666666666,4716.0,1195.0,70.2962962962963,19.077708274432194,0.0,0.0,0.0,73.445
510,2012-08-25,143.41666666666666,4424.333333333333,1155.0,63.74074074074074,18.438976995906476,0.0,0.0,0.0,75.4475
510,2012-08-26,188.91666666666666,5649.0,1195.0,83.96296296296296,19.0232071556421,0.0,0.0,0.0,77.6675
510,2012-08-27,20.875,1475.0,1330.0,9.277777777777779,8.050437853107345,0.0,0.0,0.0,75.21499999999999
510,2012-08-28,14.75,536.6666666666666,800.0,6.555555555555556,15.634083850931676,0.0,0.0,0.0,72.6275
510,2012-08-29,34.0,1457.6666666666667,605.0,15.11111111111111,13.268008232334783,0.0,0.0,0.0,63.657500000000006
510,2012-08-30,111.66666666666667,3288.0,0.0,49.629629629629626,19.31865031089484,0.0,0.0,0.0,67.8725
510,2012-08-31,160.70833333333334,4662.666666666667,0.0,71.42592592592592,19.60600306214851,0.0,0.0,0.0,79.00999999999999
510,2012-09-01,166.95833333333334,4644.333333333333,0.0,74.20370370370371,20.448890822746957,0.0,0.0,0.0,73.91000000000001
510,2012-09-02,105.29166666666667,2999.0,0.0,46.7962962962963,19.97112694972398,0.0,0.0,0.0,70.0775
510,2012-09-03,110.33333333333333,3451.0,0.0,49.03703703703704,18.186403296950964,0.0,0.0,0.0,70.0175
510,2012-09-04,159.91666666666666,4590.333333333333,0.0,71.07407407407408,19.816846392176796,0.0,0.0,0.0,74.63000000000001
510,2012-09-05,169.45833333333334,5028.0,0.0,75.31481481481481,19.171350161318834,0.0,0.0,0.0,72.31249999999999
510,2012-09-06,193.33333333333334,5305.0,0.0,85.92592592592592,20.73033825531469,0.0,0.0,0.0,73.71499999999999
510,2012-09-07,189.875,5228.666666666667,0.0,84.38888888888889,20.656744071146242,0.0,0.0,0.0,74.08250000000001
510,2012-09-08,148.54166666666666,4287.333333333333,0.0,66.01851851851852,19.70816001917794,0.0,0.0,0.0,70.24249999999999
510,2012-09-09,131.58333333333334,4004.3333333333335,0.0,58.48148148148148,18.691996864507892,0.0,0.0,0.0,61.865
510,2012-09-10,171.5,4842.0,0.0,76.22222222222223,20.14764904309514,0.0,0.0,0.0,57.75499999999999
510,2012-09-11,155.33333333333334,4418.0,0.0,69.03703703703704,19.999723353956036,0.0,0.0,0.0,60.0725
510,2012-09-12,103.91666666666667,3428.0,0.0,46.18518518518518,17.24365924413328,0.0,0.0,0.0,66.5825
510,2012-09-13,118.04166666666667,3726.0,0.0,52.46296296296297,18.020943296355934,0.0,0.0,0.0,70.77500000000002
510,2012-09-14,116.375,3471.6666666666665,0.0,51.72222222222223,19.068068891022563,0.0,0.0,0.0,69.22999999999999
510,2012-09-15,189.79166666666666,5299.0,0.0,84.35185185185186,20.37362264368539,0.0,0.0,0.0,60.237500000000004
510,2012-09-16,143.54166666666666,4356.333333333333,0.0,63.7962962962963,18.743121445150102,0.0,0.0,0.0,59.105
510,2012-09-17,183.45833333333334,5153.0,0.0,81.53703703703704,20.251739817150742,0.0,0.0,0.0,64.7
510,2012-09-18,113.58333333333333,3458.6666666666665,0.0,50.48148148148148,18.68060508224107,0.0,0.0,0.0,65.81
510,2012-09-19,172.45833333333334,4896.333333333333,0.0,76.64814814814814,20.035410567998728,0.0,0.0,0.0,53.61500000000001
510,2012-09-20,50.25,1969.0,0.0,22.333333333333332,14.516950228542406,0.0,0.0,0.0,57.9275
510,2012-09-21,28.958333333333332,1000.3333333333334,0.0,12.87037037037037,16.46697628568255,0.0,0.0,0.0,64.97749999999999
510,2012-09-22,124.58333333333333,3787.0,0.0,55.37037037037037,18.7132698119297,0.0,0.0,0.0,62.84
510,2012-09-23,112.875,3780.3333333333335,0.0,50.16666666666667,16.98449761925756,0.0,0.0,0.0,54.1325
510,2012-09-24,165.54166666666666,4906.333333333333,0.0,73.57407407407408,19.19266622506058,0.0,0.0,0.0,51.3725
510,2012-09-25,172.70833333333334,4990.333333333333,0.0,76.75925925925927,19.6865119787144,0.0,0.0,0.0,62.13499999999999
510,2012-09-26,159.70833333333334,5003.333333333333,0.0,70.98148148148148,18.157379802353983,0.0,0.0,0.0,63.68750000000001
510,2012-09-27,144.58333333333334,5117.0,505.0,64.25925925925927,16.072663561548648,0.0,0.0,0.0,57.995
510,2012-09-28,161.20833333333334,5406.666666666667,2345.0,71.64814814814815,16.960667129058773,0.0,0.0,0.0,52.54999999999999
510,2012-09-29,192.41666666666666,5504.666666666667,2645.0,85.51851851851852,19.883676981147307,0.0,0.0,0.0,56.645
510,2012-09-30,140.66666666666666,4874.0,2955.0,62.51851851851852,16.416883235307527,0.0,0.0,0.0,53.48000000000001
510,2012-10-01,181.20833333333334,5316.0,2575.0,80.53703703703704,19.39001886338935,0.0,0.0,0.0,58.7225
510,2012-10-02,192.75,5371.666666666667,2510.0,85.66666666666667,20.411286068879924,0.0,0.0,0.0,60.2525
510,2012-10-03,168.0,5257.0,1250.0,74.66666666666667,18.17842876165113,0.0,0.0,0.0,63.987500000000004
510,2012-10-04,169.125,4734.333333333333,0.0,75.16666666666667,20.32048246849257,0.0,0.0,0.0,65.54
510,2012-10-05,154.5,4394.333333333333,325.0,68.66666666666667,19.999563832208146,0.0,0.0,0.0,64.13
510,2012-10-06,150.25,4388.666666666667,880.0,66.77777777777779,19.47452719125019,0.0,0.0,0.0,54.38750000000001
510,2012-10-07,102.25,3361.6666666666665,2435.0,45.44444444444444,17.301896380763512,0.0,0.0,0.0,48.56750000000002
510,2012-10-08,150.625,4339.0,2345.0,66.94444444444444,19.746605400629942,0.0,0.0,0.0,47.62250000000001
510,2012-10-09,158.25,4459.666666666667,2835.0,70.33333333333334,20.184888631437325,0.0,0.0,0.0,47.73500000000001
510,2012-10-10,193.54166666666666,5461.333333333333,2875.0,86.01851851851852,20.15862147013346,0.0,0.0,0.0,52.302500000000016
510,2012-10-11,183.91666666666666,5227.666666666667,2790.0,81.74074074074073,20.012356798231632,0.0,0.0,0.0,48.92000000000001
510,2012-10-12,188.125,5179.333333333333,2750.0,83.61111111111111,20.661302130261298,0.0,0.0,0.0,44.645
510,2012-10-13,174.79166666666666,4934.666666666667,525.0,77.68518518518519,20.148742175538143,0.0,0.0,0.0,42.695
510,2012-10-14,83.79166666666667,2428.6666666666665,630.0,37.24074074074074,19.625374576813982,0.0,0.0,0.0,60.56749999999999
510,2012-10-15,145.0,4138.0,2465.0,64.44444444444444,19.93253584662478,0.0,0.0,0.0,61.2575
510,2012-10-16,174.16666666666666,4844.666666666667,3905.0,77.4074074074074,20.449664006238244,0.0,0.0,0.0,46.4075
510,2012-10-17,192.29166666666666,5201.666666666667,0.0,85.46296296296296,21.028242817473032,0.0,0.0,0.0,50.404999999999994
510,2012-10-18,193.25,5332.333333333333,0.0,85.88888888888889,20.615185659811218,0.0,0.0,0.0,57.66499999999999
510,2012-10-19,187.75,5089.0,0.0,83.44444444444444,20.986138403091637,0.0,0.0,0.0,56.71250000000001
510,2012-10-20,212.79166666666666,5539.333333333333,0.0,94.57407407407408,21.851545262165523,0.0,0.0,0.0,53.86249999999999
510,2012-10-21,108.29166666666667,3139.6666666666665,1080.0,48.129629629629626,19.619888434724135,0.0,0.0,0.0,54.54499999999999
510,2012-10-22,132.83333333333334,3822.0,2130.0,59.03703703703703,19.769761323332755,0.0,0.0,0.0,53.36000000000001
510,2012-10-23,166.75,4619.0,3850.0,74.11111111111111,20.535388251425275,0.0,0.0,0.0,49.804999999999986
510,2012-10-24,190.5,5164.333333333333,4560.0,84.66666666666667,20.982911637513716,0.0,0.0,0.0,52.73749999999998
510,2012-10-25,142.0,3927.0,4260.0,63.11111111111111,20.568966980731687,0.0,0.0,0.0,60.5975
510,2012-10-26,163.08333333333334,4458.666666666667,5625.0,72.48148148148148,20.806048768939394,0.0,0.0,0.0,63.1475
510,2012-10-27,152.25,4174.0,6480.0,67.66666666666666,20.748652371825585,0.0,0.0,0.0,57.004999999999995
510,2012-10-28,138.375,3800.0,4965.0,61.5,20.713766447368418,0.0,0.0,0.0,47.73500000000001
510,2012-10-29,201.5,5385.333333333333,5550.0,89.55555555555556,21.283718123297845,0.0,0.0,0.0,51.935
510,2012-10-30,152.125,4280.333333333333,5435.0,67.61111111111111,20.216596254185813,0.0,0.0,0.0,54.732499999999995
510,2012-10-31,108.0,3183.0,1905.0,48.0,19.300659754948164,0.0,0.0,0.0,45.079999999999984
510,2012-11-01,161.16666666666666,4377.666666666667,0.0,71.62962962962963,20.94197187745882,0.0,0.0,0.0,45.10999999999999
510,2012-11-02,180.66666666666666,5038.666666666667,5.0,80.2962962962963,20.396114492370117,0.0,0.0,0.0,40.8125
510,2012-11-03,194.91666666666666,5311.333333333333,660.0,86.62962962962963,20.875190891594496,0.0,0.0,0.0,40.26499999999999
510,2012-11-04,76.91666666666667,2314.3333333333335,1100.0,34.18518518518518,18.90512626626338,0.0,0.0,0.0,38.44250000000002
510,2012-11-05,155.16666666666666,4428.666666666667,190.0,68.96296296296296,19.93014576747453,0.0,0.0,0.0,36.155
510,2012-11-06,143.625,4316.666666666667,735.0,63.83333333333333,18.926336872586873,0.0,0.0,0.0,34.6175
510,2012-11-07,115.375,3364.6666666666665,1090.0,51.27777777777778,19.505393055280365,0.0,0.0,0.0,32.12
510,2012-11-08,155.33333333333334,4495.0,3070.0,69.03703703703704,19.65712520084044,0.0,0.0,0.0,33.717499999999994
510,2012-11-09,178.33333333333334,5122.0,3420.0,79.25925925925927,19.80514339016877,0.0,0.0,0.0,39.342499999999994
510,2012-11-10,180.08333333333334,5209.0,885.0,80.03703703703704,19.665464153921633,0.0,0.0,0.0,47.66750000000001
510,2012-11-11,165.875,4839.0,0.0,73.72222222222223,19.498910759798857,0.0,0.0,0.0,59.3225
510,2012-11-12,169.04166666666666,4908.0,0.0,75.12962962962963,19.591795990672825,0.0,0.0,0.0,62.405
510,2012-11-13,122.83333333333333,3842.0,0.0,54.592592592592595,18.186281739834577,0.0,0.0,0.0,40.205000000000005
510,2012-11-14,172.79166666666666,4723.333333333333,0.0,76.79629629629629,20.809384556574923,0.0,0.0,0.0,37.6325
510,2012-11-15,164.25,4723.666666666667,0.0,73.0,19.779311622327285,0.0,0.0,0.0,33.035
510,2012-11-16,154.875,4503.0,0.0,68.83333333333333,19.564304352653785,0.0,0.0,0.0,34.83499999999999
510,2012-11-17,144.04166666666666,4268.666666666667,0.0,64.01851851851852,19.194682505596337,0.0,0.0,0.0,35.26250000000001
510,2012-11-18,39.208333333333336,1230.3333333333333,0.0,17.425925925925924,18.127613338751917,0.0,0.0,0.0,35.1275
510,2012-11-19,115.45833333333333,3192.3333333333335,0.0,51.31481481481481,20.57321142668198,0.0,0.0,0.0,36.8825
510,2012-11-20,166.29166666666666,4694.0,0.0,73.9074074074074,20.151734779624107,0.0,0.0,0.0,36.86750000000001
510,2012-11-21,150.16666666666666,4467.666666666667,0.0,66.74074074074075,19.11955656693775,0.0,0.0,0.0,40.25
510,2012-11-22,156.75,4569.0,0.0,69.66666666666667,19.5151291311009,0.0,0.0,0.0,40.099999999999994
510,2012-11-23,19.291666666666668,765.3333333333334,0.0,8.574074074074074,14.33851444541231,0.0,0.0,0.0,46.61750000000001
510,2012-11-24,79.54166666666667,2359.0,0.0,35.35185185185185,19.18014047854552,0.0,0.0,0.0,34.8425
510,2012-11-25,22.083333333333332,766.3333333333334,0.0,9.814814814814815,16.392000144990575,0.0,0.0,0.0,32.599999999999994
510,2012-11-26,93.66666666666667,2580.6666666666665,2680.0,41.629629629629626,20.646107810212694,0.0,0.0,0.0,34.9475
510,2012-11-27,149.54166666666666,4256.0,0.0,66.46296296296296,19.98690900428154,0.0,0.0,0.0,34.29500000000001
510,2012-11-28,144.25,4069.0,0.0,64.11111111111111,20.16569386417629,0.0,0.0,0.0,34.355
510,2012-11-29,140.5,4143.666666666667,0.0,62.44444444444445,19.287527149867266,0.0,0.0,0.0,38.7725
510,2012-11-30,79.25,2409.0,15.0,35.22222222222222,18.713176283381763,0.0,0.0,0.0,28.385000000000005
510,2012-12-01,117.875,3395.6666666666665,0.0,52.388888888888886,19.746116373809755,0.0,0.0,0.0,32.53250000000001
510,2012-12-02,130.20833333333334,3765.0,0.0,57.870370370370374,19.672467537258374,0.0,0.0,0.0,48.462499999999984
510,2012-12-03,127.41666666666667,3768.3333333333335,5.0,56.62962962962963,19.233661359280553,0.0,0.0,0.0,44.78
510,2012-12-04,129.20833333333334,3842.3333333333335,0.0,57.425925925925924,19.128482765102223,0.0,0.0,0.0,54.455000000000005
510,2012-12-05,162.16666666666666,4922.333333333333,2540.0,72.07407407407408,18.740259813548228,0.0,0.0,0.0,38.464999999999996
510,2012-12-06,187.20833333333334,4046.6666666666665,4075.0,83.2037037037037,26.31557008511806,0.0,0.0,0.0,30.244999999999994
510,2012-12-07,188.20833333333334,5499.0,4525.0,83.64814814814815,19.468844082762523,0.0,0.0,0.0,37.714999999999996
510,2012-12-08,151.66666666666666,4931.333333333333,4270.0,67.4074074074074,17.49487404803749,0.0,0.0,0.0,40.90250000000001
510,2012-12-09,144.91666666666666,4292.666666666667,3390.0,64.4074074074074,19.203315085158152,0.0,0.0,0.0,38.72
510,2012-12-10,152.54166666666666,4364.666666666667,4175.0,67.7962962962963,19.88027754442238,0.0,0.0,0.0,46.1975
510,2012-12-11,167.08333333333334,4715.666666666667,3845.0,74.25925925925925,20.154641148889045,0.0,0.0,0.0,32.9975
510,2012-12-12,168.83333333333334,4870.666666666667,4425.0,75.03703703703704,19.717635048818323,0.0,0.0,0.0,35.78
510,2012-12-13,170.95833333333334,4913.0,4335.0,75.98148148148148,19.793771343600877,0.0,0.0,0.0,37.7975
510,2012-12-14,174.79166666666666,5134.0,4690.0,77.68518518518519,19.366444563476605,0.0,0.0,0.0,36.425000000000004
510,2012-12-15,159.70833333333334,4823.0,3320.0,70.98148148148148,18.836289365770497,0.0,0.0,0.0,37.25749999999999
510,2012-12-16,147.79166666666666,4509.333333333333,5450.0,65.68518518518518,18.643293847328998,0.0,0.0,0.0,37.79
510,2012-12-17,161.29166666666666,4857.0,6115.0,71.68518518518519,18.889865429048566,0.0,0.0,0.0,39.995
510,2012-12-18,149.58333333333334,4486.0,4250.0,66.48148148148148,18.967451206221828,0.0,0.0,0.0,40.6925
510,2012-12-19,155.58333333333334,4662.0,4555.0,69.14814814814815,18.98348050431384,0.0,0.0,0.0,38.525000000000006
510,2012-12-20,164.58333333333334,4854.666666666667,4700.0,73.14814814814815,19.284637347798224,0.0,0.0,0.0,32.87
510,2012-12-21,136.79166666666666,4356.666666666667,4295.0,60.79629629629629,17.860365659270595,0.0,0.0,0.0,36.267500000000005
510,2012-12-22,91.70833333333333,3253.3333333333335,2500.0,40.75925925925926,16.03486381489071,0.0,0.0,0.0,31.438823529411767
510,2012-12-23,53.541666666666664,1811.3333333333333,1515.0,23.796296296296298,16.814290424487794,0.0,0.0,0.0,32.96
510,2012-12-24,58.083333333333336,1777.3333333333333,1790.0,25.814814814814813,18.589498937234307,0.0,0.0,0.0,31.03250000000001
510,2012-12-25,196.5,5592.0,875.0,87.33333333333333,19.98851037195994,0.0,0.0,0.0,25.19130434782609
510,2012-12-26,94.16666666666667,2931.3333333333335,1080.0,41.85185185185185,18.27330187248882,0.0,0.0,0.0,19.082857142857144
510,2012-12-27,146.79166666666666,4171.0,885.0,65.24074074074075,20.019178387810012,0.0,0.0,0.0,24.98
510,2012-12-28,91.91666666666667,2801.6666666666665,80.0,40.85185185185185,18.662200079317863,0.0,0.0,0.0,27.50750000000001
510,2012-12-29,167.125,4979.333333333333,0.0,74.27777777777777,19.092168462980318,0.0,0.0,0.0,27.19142857142857
510,2012-12-30,42.458333333333336,1343.0,0.0,18.87037037037037,17.9834067593282,0.0,0.0,0.0,23.39
510,2012-12-31,90.5,2697.0,0.0,40.22222222222222,19.087659127425535,0.0,0.0,0.0,31.632499999999993
510,2013-01-01,175.04166666666666,5036.333333333333,0.0,77.79629629629629,19.77024317735566,0.0,0.0,0.0,25.31
510,2013-01-02,151.70833333333334,4429.666666666667,0.0,67.42592592592592,19.481546454461085,0.0,0.0,0.0,18.68
510,2013-01-03,150.54166666666666,4519.666666666667,1815.0,66.9074074074074,18.946777355753866,0.0,0.0,0.0,12.1775
510,2013-01-04,182.33333333333334,5227.333333333333,1685.0,81.03703703703704,19.841336139097905,0.0,0.0,0.0,31.782500000000002
510,2013-01-05,132.875,3879.0,2495.0,59.05555555555555,19.485364569906334,0.0,0.0,0.0,32.165
510,2013-01-06,190.54166666666666,5524.333333333333,4925.0,84.68518518518519,19.619824664615138,0.0,0.0,0.0,34.940000000000005
510,2013-01-07,143.70833333333334,4277.666666666667,4215.0,63.87037037037037,19.10997201226006,0.0,0.0,0.0,26.284999999999997
510,2013-01-08,154.79166666666666,4732.666666666667,4615.0,68.7962962962963,18.60487245856224,0.0,0.0,0.0,24.05
510,2013-01-09,125.83333333333333,3726.6666666666665,4785.0,55.925925925925924,19.207028920691712,0.0,0.0,0.0,32.885
510,2013-01-10,166.29166666666666,4909.0,5235.0,73.9074074074074,19.269147088114803,0.0,0.0,0.0,35.652499999999996
510,2013-01-11,178.0,5328.333333333333,5850.0,79.11111111111111,19.002627463246792,0.0,0.0,0.0,35.809999999999995
510,2013-01-12,109.83333333333333,3223.3333333333335,5830.0,48.81481481481482,19.382687004481213,0.0,0.0,0.0,41.2325
510,2013-01-13,172.375,5205.666666666667,5510.0,76.61111111111111,18.835751904975346,0.0,0.0,0.0,49.82749999999999
510,2013-01-14,187.41666666666666,5445.0,9540.0,83.2962962962963,19.57921895724926,0.0,0.0,0.0,40.010000000000005
510,2013-01-15,173.04166666666666,5157.0,6105.0,76.9074074074074,19.087040538211276,0.0,0.0,0.0,31.31
510,2013-01-16,155.29166666666666,4601.666666666667,2265.0,69.01851851851852,19.19632228661113,0.0,0.0,0.0,31.317499999999995
510,2013-01-17,170.83333333333334,4908.666666666667,5480.0,75.92592592592592,19.79675969939789,0.0,0.0,0.0,28.602499999999992
510,2013-01-18,187.20833333333334,5510.333333333333,1710.0,83.2037037037037,19.325571401205814,0.0,0.0,0.0,20.25909090909091
510,2013-01-19,175.91666666666666,5247.666666666667,290.0,78.18518518518518,19.068906286391837,0.0,0.0,0.0,41.32999999999999
510,2013-01-20,95.91666666666667,2778.3333333333335,0.0,42.629629629629626,19.637887422515497,0.0,0.0,0.0,34.992500000000014
510,2013-01-21,182.33333333333334,5405.333333333333,110.0,81.03703703703704,19.18795222825193,0.0,0.0,0.0,20.307826086956517
510,2013-01-22,133.29166666666666,3793.6666666666665,0.0,59.24074074074074,19.986137348797705,0.0,0.0,0.0,12.882499999999999
510,2013-01-23,154.5,4549.666666666667,150.0,68.66666666666667,19.31674481647007,0.0,0.0,0.0,3.6874999999999996
510,2013-01-24,162.29166666666666,4699.0,170.0,72.12962962962963,19.646075701685938,0.0,0.0,0.0,3.935
510,2013-01-25,174.08333333333334,5275.0,1365.0,77.37037037037037,18.772398630858344,0.0,0.0,0.0,10.422500000000001
510,2013-01-26,158.91666666666666,4935.0,1670.0,70.62962962962963,18.31754756276033,0.0,0.0,0.0,9.1625
510,2013-01-27,129.25,4197.666666666667,415.0,57.44444444444444,17.514899150321607,0.0,0.0,0.0,17.9
510,2013-01-28,112.75,3692.6666666666665,0.0,50.11111111111111,17.3684667810074,0.0,0.0,0.0,25.444999999999997
510,2013-01-29,142.45833333333334,4504.0,10.0,63.31481481481481,17.99179587280442,0.0,0.0,0.0,35.54
