ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
510,2013-01-30,137.58333333333334,4322.333333333333,1130.0,61.14814814814815,18.10642078609804,0.0,0.0,0.0,56.34499999999999
510,2013-01-31,162.83333333333334,4960.333333333333,2055.0,72.37037037037038,18.67314584593329,0.0,0.0,0.0,36.03499999999999
510,2013-02-01,154.375,4477.666666666667,2400.0,68.61111111111111,19.611474540311175,0.0,0.0,0.0,21.14705882352941
510,2013-02-02,152.54166666666666,4930.666666666667,765.0,67.7962962962963,17.598185111321435,0.0,0.0,0.0,17.779999999999998
510,2013-02-03,104.33333333333333,3699.3333333333335,1205.0,46.370370370370374,16.042965699525443,0.0,0.0,0.0,15.62
510,2013-02-04,168.41666666666666,4745.0,435.0,74.85185185185185,20.189887015571948,0.0,0.0,0.0,18.02857142857143
510,2013-02-05,163.25,4706.0,335.0,72.55555555555556,19.732690536903245,0.0,0.0,0.0,17.5475
510,2013-02-06,150.5,4433.333333333333,65.0,66.88888888888889,19.310394736842103,0.0,0.0,0.0,22.7375
510,2013-02-07,152.0,4493.333333333333,545.0,67.55555555555556,19.242433234421362,0.0,0.0,0.0,18.064999999999998
510,2013-02-08,160.70833333333334,4746.333333333333,685.0,71.42592592592592,19.260395451459605,0.0,0.0,0.0,25.171250000000004
510,2013-02-09,138.70833333333334,4166.333333333333,135.0,61.64814814814815,18.93797670480305,0.0,0.0,0.0,16.407500000000002
510,2013-02-10,115.20833333333333,3712.3333333333335,0.0,51.20370370370371,17.653140058663315,0.0,0.0,0.0,20.1275
510,2013-02-11,136.25,4099.0,0.0,60.55555555555555,18.907914531999676,0.0,0.0,0.0,37.73749999999999
510,2013-02-12,144.70833333333334,4182.666666666667,0.0,64.31481481481481,19.680010426628417,0.0,0.0,0.0,34.25750000000001
510,2013-02-13,112.45833333333333,3353.6666666666665,275.0,49.98148148148148,19.074659162442437,0.0,0.0,0.0,32.40500000000001
510,2013-02-14,83.0,2449.6666666666665,1060.0,36.888888888888886,19.273302490134714,0.0,0.0,0.0,32.9
510,2013-02-15,174.04166666666666,4882.666666666667,1180.0,77.35185185185185,20.275949219461133,0.0,0.0,0.0,36.845000000000006
510,2013-02-16,190.25,5258.0,540.0,84.55555555555556,20.582073348548242,0.0,0.0,0.0,24.83
510,2013-02-17,27.208333333333332,911.0,375.0,12.092592592592592,16.989030674472495,0.0,0.0,0.0,15.282499999999997
510,2013-02-18,87.375,2739.0,5.0,38.83333333333333,18.145970244614823,0.0,0.0,0.0,17.975
510,2013-02-19,125.91666666666667,3794.3333333333335,465.0,55.96296296296296,18.876991273536557,0.0,0.0,0.0,30.545
510,2013-02-20,170.29166666666666,4802.0,1105.0,75.68518518518519,20.17233993937711,0.0,0.0,0.0,24.890000000000004
510,2013-02-21,117.75,3460.0,140.0,52.33333333333333,19.3584176300578,0.0,0.0,0.0,17.822857142857146
510,2013-02-22,144.29166666666666,4338.666666666667,615.0,64.12962962962962,18.917772677217783,0.0,0.0,0.0,26.9675
510,2013-02-23,27.166666666666668,997.6666666666666,680.0,12.074074074074074,15.489447599955449,0.0,0.0,0.0,35.149999999999984
510,2013-02-24,108.45833333333333,3169.6666666666665,45.0,48.2037037037037,19.464101991096154,0.0,0.0,0.0,31.93142857142856
510,2013-02-25,151.91666666666666,4507.666666666667,0.0,67.51851851851852,19.170730730360617,0.0,0.0,0.0,33.012499999999996
510,2013-02-26,158.5,4632.666666666667,835.0,70.44444444444444,19.461811051949923,0.0,0.0,0.0,32.622499999999995
510,2013-02-27,171.08333333333334,4841.666666666667,5.0,76.03703703703704,20.100083189902467,0.0,0.0,0.0,36.335
510,2013-02-28,181.16666666666666,5075.666666666667,450.0,80.51851851851852,20.303468619338457,0.0,0.0,0.0,36.237500000000004
510,2013-03-01,106.04166666666667,3161.6666666666665,45.0,47.129629629629626,19.078556053417675,0.0,0.0,0.0,32.23999999999999
510,2013-03-02,93.41666666666667,2986.0,0.0,41.51851851851852,17.795885428295005,0.0,0.0,0.0,25.317500000000006
510,2013-03-03,100.25,3186.0,330.0,44.55555555555556,17.898788972588406,0.0,0.0,0.0,23.060000000000006
510,2013-03-04,117.5,3096.3333333333335,695.0,52.22222222222223,21.58615028528367,0.0,0.0,0.0,26.41250000000001
510,2013-03-05,152.58333333333334,3725.6666666666665,1120.0,67.81481481481481,23.296363812591334,0.0,0.0,0.0,28.5425
510,2013-03-06,125.625,3252.6666666666665,250.0,55.833333333333336,21.96956984013117,0.0,0.0,0.0,34.1675
510,2013-03-07,161.91666666666666,3826.0,0.0,71.96296296296296,24.073078207585525,0.0,0.0,0.0,35.5175
510,2013-03-08,174.45833333333334,4110.666666666667,205.0,77.53703703703704,24.141513609579416,0.0,0.0,0.0,31.962500000000002
510,2013-03-09,162.66666666666666,3906.6666666666665,220.0,72.29629629629629,23.685210466439134,0.0,0.0,0.0,34.91272727272728
510,2013-03-10,142.58333333333334,2508.3333333333335,465.0,63.37037037037037,32.3346788482835,0.0,0.0,0.0,44.44999999999999
510,2013-03-11,159.58333333333334,1568.0,940.0,70.92592592592592,57.8930608701814,0.0,0.0,0.0,51.85999999999999
510,2013-03-12,144.25,216.0,905.0,64.11111111111111,379.8805941358024,0.0,0.0,0.0,43.099999999999994
510,2013-03-13,107.08333333333333,44.333333333333336,2760.0,47.592592592592595,1373.967731829574,0.0,0.0,0.0,35.0075
510,2013-03-14,153.41666666666666,2333.6666666666665,250.0,68.18518518518518,37.39544945960101,0.0,0.0,0.0,25.459999999999997
510,2013-03-15,165.75,4049.0,0.0,73.66666666666667,23.28578043961472,0.0,0.0,0.0,31.16
510,2013-03-16,159.58333333333334,3994.6666666666665,270.0,70.92592592592592,22.724379033155316,0.0,0.0,0.0,25.805000000000003
510,2013-03-17,144.95833333333334,3678.6666666666665,290.0,64.42592592592592,22.414950691675728,0.0,0.0,0.0,25.715
510,2013-03-18,153.20833333333334,3900.6666666666665,460.0,68.0925925925926,22.34233642397311,0.0,0.0,0.0,26.06
510,2013-03-19,125.08333333333333,3353.3333333333335,320.0,55.592592592592595,21.218161862160372,0.0,0.0,0.0,31.46
510,2013-03-20,156.16666666666666,3884.3333333333335,280.0,69.4074074074074,22.869511427672414,0.0,0.0,0.0,30.11
510,2013-03-21,157.54166666666666,4003.6666666666665,285.0,70.01851851851852,22.38321989565121,0.0,0.0,0.0,27.284
510,2013-03-22,121.54166666666667,3400.3333333333335,525.0,54.01851851851852,20.33240409436983,0.0,0.0,0.0,29.127499999999994
510,2013-03-23,64.58333333333333,1787.0,935.0,28.703703703703702,20.55800379282472,0.0,0.0,0.0,32.974999999999994
510,2013-03-24,113.20833333333333,2982.0,480.0,50.31481481481481,21.595128642223713,0.0,0.0,0.0,33.7925
510,2013-03-25,119.625,3116.3333333333335,200.0,53.166666666666664,21.835497111990588,0.0,0.0,0.0,35.74250000000001
510,2013-03-26,156.83333333333334,3740.3333333333335,635.0,69.7037037037037,23.851357573597127,0.0,0.0,0.0,37.6325
510,2013-03-27,161.29166666666666,3809.6666666666665,1380.0,71.68518518518519,24.082966940823052,0.0,0.0,0.0,38.38999999999999
510,2013-03-28,156.625,3842.3333333333335,100.0,69.61111111111111,23.187348182527977,0.0,0.0,0.0,40.527499999999996
510,2013-03-29,95.375,2599.6666666666665,205.0,42.388888888888886,20.869013655596873,0.0,0.0,0.0,40.662499999999994
510,2013-03-30,0.0,337.0,30.0,0.0,0.0,0.0,0.0,0.0,41.254999999999995
510,2013-03-31,26.541666666666668,831.6666666666666,0.0,11.796296296296296,18.153648964595856,0.0,0.0,0.0,42.665
510,2013-04-01,94.79166666666667,3106.6666666666665,0.0,42.129629629629626,17.35643553290415,0.0,0.0,0.0,38.044999999999995
510,2013-04-02,148.41666666666666,3778.0,1010.0,65.96296296296296,22.346306834892065,0.0,0.0,0.0,28.273999999999994
510,2013-04-03,106.0,3028.6666666666665,635.0,47.11111111111111,19.90854061193044,0.0,0.0,0.0,30.1925
510,2013-04-04,153.79166666666666,3984.6666666666665,670.0,68.35185185185185,21.954615958396076,0.0,0.0,0.0,40.399999999999984
510,2013-04-05,157.83333333333334,4023.0,895.0,70.14814814814815,22.31689314221007,0.0,0.0,0.0,39.44
510,2013-04-06,154.45833333333334,3980.0,600.0,68.64814814814815,22.07564035455053,0.0,0.0,0.0,35.50999999999999
510,2013-04-07,149.95833333333334,3883.3333333333335,1100.0,66.64814814814815,21.96599964234621,0.0,0.0,0.0,51.365
510,2013-04-08,142.875,3720.6666666666665,625.0,63.5,21.84341403870274,0.0,0.0,0.0,48.84499999999999
510,2013-04-09,157.58333333333334,4038.0,975.0,70.03703703703704,22.198774833525945,0.0,0.0,0.0,52.13
510,2013-04-10,160.16666666666666,4064.0,935.0,71.18518518518519,22.41834126202975,0.0,0.0,0.0,47.5925
510,2013-04-11,161.875,4123.333333333333,455.0,71.94444444444444,22.331421786580435,0.0,0.0,0.0,37.97750000000001
510,2013-04-12,163.25,4173.333333333333,260.0,72.55555555555556,22.251287939297125,0.0,0.0,0.0,37.82749999999999
510,2013-04-13,158.33333333333334,4111.333333333333,405.0,70.37037037037037,21.906586130479432,0.0,0.0,0.0,42.89750000000001
510,2013-04-14,163.70833333333334,4131.0,820.0,72.75925925925925,22.542424823152857,0.0,0.0,0.0,40.160000000000004
510,2013-04-15,157.45833333333334,4027.6666666666665,0.0,69.98148148148148,22.238073808932658,0.0,0.0,0.0,51.185
510,2013-04-16,155.04166666666666,3925.0,255.0,68.9074074074074,22.469520523708418,0.0,0.0,0.0,56.0825
510,2013-04-17,150.125,3772.6666666666665,455.0,66.72222222222223,22.63547556988867,0.0,0.0,0.0,46.9175
510,2013-04-18,157.33333333333334,3952.0,650.0,69.92592592592592,22.64586144849303,0.0,0.0,0.0,57.3725
510,2013-04-19,166.29166666666666,4135.333333333333,695.0,73.9074074074074,22.874151956042777,0.0,0.0,0.0,61.51999999999999
510,2013-04-20,172.95833333333334,4278.333333333333,890.0,76.87037037037037,22.995979418257367,0.0,0.0,0.0,40.339999999999996
510,2013-04-21,32.916666666666664,1420.0,1295.0,14.629629629629628,13.185983959311423,0.0,0.0,0.0,37.04750000000001
510,2013-04-22,98.08333333333333,2792.3333333333335,925.0,43.592592592592595,19.980805578767256,0.0,0.0,0.0,45.71
510,2013-04-23,125.08333333333333,3330.3333333333335,540.0,55.592592592592595,21.364699062489574,0.0,0.0,0.0,49.9175
510,2013-04-24,137.41666666666666,3748.3333333333335,750.0,61.07407407407407,20.85384985919668,0.0,0.0,0.0,55.415
510,2013-04-25,65.0,2009.6666666666667,460.0,28.888888888888886,18.39815889865649,0.0,0.0,0.0,46.669999999999995
510,2013-04-26,120.875,3325.6666666666665,0.0,53.72222222222223,20.674870953192343,0.0,0.0,0.0,45.17750000000001
510,2013-04-27,92.33333333333333,2687.0,0.0,41.03703703703704,19.546809742381015,0.0,0.0,0.0,49.82749999999999
510,2013-04-28,80.20833333333333,2433.0,1090.0,35.648148148148145,18.75264020185414,0.0,0.0,0.0,58.887499999999996
510,2013-04-29,155.04166666666666,3976.6666666666665,755.0,68.9074074074074,22.177586267113718,0.0,0.0,0.0,54.66499999999999
510,2013-04-30,157.08333333333334,3996.3333333333335,0.0,69.81481481481482,22.359054828036808,0.0,0.0,0.0,61.04
510,2013-05-01,151.91666666666666,3967.0,375.0,67.51851851851852,21.78353009551018,0.0,0.0,0.0,64.04
510,2013-05-02,115.375,3180.0,75.0,51.27777777777778,20.638096174004193,0.0,0.0,0.0,64.7675
510,2013-05-03,114.95833333333333,3146.6666666666665,295.0,51.09259259259259,20.781397863700562,0.0,0.0,0.0,63.755
510,2013-05-04,104.5,2889.0,650.0,46.44444444444444,20.57566055151725,0.0,0.0,0.0,61.74500000000001
510,2013-05-05,35.666666666666664,1553.3333333333333,2255.0,15.851851851851853,13.061194563662374,0.0,0.0,0.0,63.5075
510,2013-05-06,109.875,3340.6666666666665,330.0,48.833333333333336,18.709008930353225,0.0,0.0,0.0,63.110000000000014
510,2013-05-07,152.625,3803.6666666666665,305.0,67.83333333333333,22.824867452458157,0.0,0.0,0.0,67.1375
510,2013-05-08,153.91666666666666,3898.0,550.0,68.4074074074074,22.46098782851605,0.0,0.0,0.0,61.54249999999999
510,2013-05-09,149.58333333333334,3801.6666666666665,0.0,66.48148148148148,22.381758731550487,0.0,0.0,0.0,61.1525
510,2013-05-10,144.70833333333334,3864.0,535.0,64.31481481481481,21.303034060846564,0.0,0.0,0.0,62.96
510,2013-05-11,127.54166666666667,3263.6666666666665,240.0,56.68518518518518,22.229583716338134,0.0,0.0,0.0,57.13999999999999
510,2013-05-12,153.16666666666666,3841.6666666666665,4020.0,68.07407407407408,22.679298626174983,0.0,0.0,0.0,47.824999999999996
510,2013-05-13,160.54166666666666,3953.6666666666665,1370.0,71.35185185185186,23.097913680690215,0.0,0.0,0.0,43.32500000000001
510,2013-05-14,136.45833333333334,3545.0,1605.0,60.64814814814815,21.896205532048267,0.0,0.0,0.0,45.91999999999999
510,2013-05-15,89.16666666666667,2529.6666666666665,1475.0,39.62962962962963,20.05045680151096,0.0,0.0,0.0,56.044999999999995
510,2013-05-16,126.875,3343.6666666666665,595.0,56.388888888888886,21.584307397069086,0.0,0.0,0.0,63.650000000000006
510,2013-05-17,105.29166666666667,2839.3333333333335,0.0,46.7962962962963,21.094180460984578,0.0,0.0,0.0,54.92260869565217
510,2013-05-18,99.29166666666667,2693.6666666666665,0.0,44.12962962962963,20.967854122839583,0.0,0.0,0.0,58.45250000000001
510,2013-05-19,136.83333333333334,3516.3333333333335,0.0,60.81481481481481,22.13537618099662,0.0,0.0,0.0,62.32999999999999
510,2013-05-20,89.0,2556.0,695.0,39.55555555555556,19.806794470526864,0.0,0.0,0.0,70.21999999999998
510,2013-05-21,87.45833333333333,2476.0,880.0,38.870370370370374,20.09257482947406,0.0,0.0,0.0,72.6875
510,2013-05-22,130.66666666666666,3276.6666666666665,1220.0,58.074074074074076,22.683892845032215,0.0,0.0,0.0,73.84249999999999
510,2013-05-23,145.29166666666666,3585.3333333333335,2280.0,64.57407407407408,23.051341499318212,0.0,0.0,0.0,69.96499999999999
510,2013-05-24,146.16666666666666,3540.0,2040.0,64.96296296296296,23.487139045825487,0.0,0.0,0.0,44.81000000000001
510,2013-05-25,144.20833333333334,3560.0,2035.0,64.0925925925926,23.042277231585516,0.0,0.0,0.0,49.4975
510,2013-05-26,133.95833333333334,3426.3333333333335,2150.0,59.53703703703703,22.239507328858192,0.0,0.0,0.0,53.345000000000006
510,2013-05-27,145.08333333333334,3611.6666666666665,2140.0,64.48148148148148,22.850457621904322,0.0,0.0,0.0,57.23
510,2013-05-28,118.125,3114.0,1820.0,52.5,21.577854046242777,0.0,0.0,0.0,55.5275
510,2013-05-29,82.95833333333333,1923.6666666666667,1740.0,36.87037037037037,24.530999104718994,0.0,0.0,0.0,68.63000000000001
510,2013-05-30,63.5,1947.6666666666667,1445.0,28.22222222222222,18.545738490501453,0.0,0.0,0.0,75.2075
510,2013-05-31,107.70833333333333,3294.0,775.0,47.87037037037037,18.599905973824463,0.0,0.0,0.0,79.3775
510,2013-06-01,108.75,2961.0,285.0,48.333333333333336,20.89180175616346,0.0,0.0,0.0,77.465
510,2013-06-02,90.875,2880.6666666666665,1415.0,40.38888888888889,17.944710425827353,0.0,0.0,0.0,73.65499999999999
510,2013-06-03,83.58333333333333,2719.3333333333335,1960.0,37.148148148148145,17.484059614284547,0.0,0.0,0.0,56.8325
510,2013-06-04,152.625,4282.0,1880.0,67.83333333333333,20.275148879028492,0.0,0.0,0.0,57.2525
510,2013-06-05,155.41666666666666,4450.0,3205.0,69.07407407407408,19.866557428214733,0.0,0.0,0.0,61.662500000000016
510,2013-06-06,104.58333333333333,3158.3333333333335,2080.0,46.48148148148148,18.836037818821456,0.0,0.0,0.0,56.892500000000005
510,2013-06-07,74.45833333333333,2247.3333333333335,1790.0,33.09259259259259,18.846506353208742,0.0,0.0,0.0,59.03
510,2013-06-08,103.75,3316.3333333333335,1760.0,46.111111111111114,17.795695547291185,0.0,0.0,0.0,60.33200000000001
510,2013-06-09,56.75,2294.6666666666665,1770.0,25.222222222222225,14.067965572341661,0.0,0.0,0.0,67.36
510,2013-06-10,88.16666666666667,3010.3333333333335,1745.0,39.18518518518518,16.659995201712622,0.0,0.0,0.0,62.59999999999999
510,2013-06-11,132.08333333333334,3930.6666666666665,1745.0,58.7037037037037,19.114671670058797,0.0,0.0,0.0,62.59250000000001
510,2013-06-12,128.16666666666666,3758.3333333333335,1740.0,56.96296296296296,19.398351810790835,0.0,0.0,0.0,63.904999999999994
510,2013-06-13,145.83333333333334,4097.333333333333,1735.0,64.81481481481481,20.246061123766136,0.0,0.0,0.0,59.315000000000005
510,2013-06-14,134.875,3895.3333333333335,1655.0,59.94444444444444,19.69572030634948,0.0,0.0,0.0,62.75000000000001
510,2013-06-15,128.5,3766.3333333333335,1700.0,57.111111111111114,19.407491813434817,0.0,0.0,0.0,64.33999999999999
510,2013-06-16,116.75,3560.6666666666665,1680.0,51.888888888888886,18.651364444860512,0.0,0.0,0.0,65.99
510,2013-06-17,99.66666666666667,3180.3333333333335,1700.0,44.2962962962963,17.82634594556825,0.0,0.0,0.0,70.31750000000001
510,2013-06-18,139.83333333333334,4025.3333333333335,2045.0,62.14814814814815,19.760316605940158,0.0,0.0,0.0,62.967499999999994
510,2013-06-19,140.66666666666666,3987.6666666666665,2010.0,62.51851851851852,20.065841901418256,0.0,0.0,0.0,59.352499999999985
510,2013-06-20,105.45833333333333,3289.3333333333335,1355.0,46.87037037037037,18.237195564788543,0.0,0.0,0.0,62.9675
510,2013-06-21,70.70833333333333,2526.3333333333335,1325.0,31.425925925925924,15.920803646039497,0.0,0.0,0.0,68.615
510,2013-06-22,63.458333333333336,2367.0,1300.0,28.203703703703702,15.250196568558419,0.0,0.0,0.0,77.2925
510,2013-06-23,52.625,1743.6666666666667,1175.0,23.38888888888889,17.167761900210284,0.0,0.0,0.0,78.815
510,2013-06-24,83.20833333333333,2633.3333333333335,1620.0,36.98148148148148,17.97405327004219,0.0,0.0,0.0,78.13250000000001
510,2013-06-25,108.75,3372.6666666666665,1720.0,48.333333333333336,18.34175479343744,0.0,0.0,0.0,76.3325
510,2013-06-26,79.91666666666667,2636.6666666666665,1690.0,35.51851851851852,17.241187315634217,0.0,0.0,0.0,75.13250000000001
510,2013-06-27,78.33333333333333,2722.6666666666665,1660.0,34.81481481481482,16.36579742082925,0.0,0.0,0.0,72.61250000000001
510,2013-06-28,63.5,2275.6666666666665,1595.0,28.22222222222222,15.872674674088177,0.0,0.0,0.0,68.7875
510,2013-06-29,96.70833333333333,3104.3333333333335,1580.0,42.98148148148148,17.720688374673394,0.0,0.0,0.0,69.26
510,2013-06-30,107.0,3345.3333333333335,1575.0,47.55555555555556,18.194051414906337,0.0,0.0,0.0,72.79999999999998
510,2013-07-01,119.95833333333333,3640.3333333333335,1555.0,53.31481481481482,18.744519351097274,0.0,0.0,0.0,70.655
510,2013-07-02,121.25,3696.6666666666665,1545.0,53.888888888888886,18.657630748422,0.0,0.0,0.0,74.51913043478261
510,2013-07-03,105.5,3391.3333333333335,1545.0,46.88888888888889,17.695670336150975,0.0,0.0,0.0,77.75000000000001
510,2013-07-04,96.875,3223.3333333333335,1525.0,43.05555555555556,17.095882885211992,0.0,0.0,0.0,79.10000000000001
510,2013-07-05,85.70833333333333,2918.0,1520.0,38.092592592592595,16.707935895971364,0.0,0.0,0.0,78.5975
510,2013-07-06,66.70833333333333,2648.3333333333335,1515.0,29.648148148148145,14.328227921124395,0.0,0.0,0.0,79.1825
510,2013-07-07,78.41666666666667,3778.6666666666665,1500.0,34.85185185185185,11.804696689014351,0.0,0.0,0.0,79.3625
510,2013-07-08,65.20833333333333,2432.6666666666665,1700.0,28.98148148148148,15.247741961267923,0.0,0.0,0.0,75.7625
510,2013-07-09,165.58333333333334,4617.666666666667,1695.0,73.59259259259258,20.397600399432132,0.0,0.0,0.0,75.935
510,2013-07-10,103.41666666666667,3321.3333333333335,1660.0,45.96296296296296,17.711816706811188,0.0,0.0,0.0,78.4475
510,2013-07-11,77.16666666666667,2893.3333333333335,1670.0,34.2962962962963,15.171073348694314,0.0,0.0,0.0,71.97500000000001
510,2013-07-12,120.91666666666667,3689.6666666666665,1655.0,53.74074074074075,18.641638058240733,0.0,0.0,0.0,70.88
510,2013-07-13,148.70833333333334,4318.0,1660.0,66.0925925925926,19.590147509134887,0.0,0.0,0.0,72.4175
510,2013-07-14,154.75,4541.666666666667,1665.0,68.77777777777779,19.382082568807338,0.0,0.0,0.0,79.865
510,2013-07-15,177.25,4973.666666666667,1655.0,78.77777777777779,20.27190704376382,0.0,0.0,0.0,81.29
510,2013-07-16,194.33333333333334,5287.0,1645.0,86.37037037037038,20.908507239980665,0.0,0.0,0.0,80.78000000000002
510,2013-07-17,207.95833333333334,5620.0,1565.0,92.42592592592592,21.0486889580862,0.0,0.0,0.0,81.875
510,2013-07-18,168.70833333333334,4655.0,1605.0,74.98148148148148,20.615880474997013,0.0,0.0,0.0,83.26249999999999
510,2013-07-19,87.375,2972.0,1600.0,38.83333333333333,16.72335548452221,0.0,0.0,0.0,84.81500000000001
510,2013-07-20,58.833333333333336,1806.6666666666667,1685.0,26.14814814814815,18.523816113161132,0.0,0.0,0.0,72.455
510,2013-07-21,3.9166666666666665,158.66666666666666,1790.0,1.7407407407407407,14.041579131652663,0.0,0.0,0.0,70.9175
510,2013-07-22,84.04166666666667,2467.6666666666665,1775.0,37.351851851851855,19.372835899860416,0.0,0.0,0.0,72.69500000000001
510,2013-07-23,113.95833333333333,3452.0,1760.0,50.64814814814815,18.778475843311448,0.0,0.0,0.0,75.20750000000001
510,2013-07-24,144.70833333333334,4297.0,1745.0,64.31481481481481,19.156370400537845,0.0,0.0,0.0,63.800000000000004
510,2013-07-25,151.83333333333334,4368.333333333333,1780.0,67.48148148148148,19.77135317308915,0.0,0.0,0.0,63.70250000000001
510,2013-07-26,156.16666666666666,4402.333333333333,1750.0,69.4074074074074,20.178573231367203,0.0,0.0,0.0,66.5075
510,2013-07-27,165.125,4586.0,1740.0,73.38888888888889,20.481597070795175,0.0,0.0,0.0,69.815
510,2013-07-28,88.04166666666667,2717.3333333333335,1735.0,39.12962962962963,18.430213955675498,0.0,0.0,0.0,69.395
510,2013-07-29,98.54166666666667,2974.6666666666665,2165.0,43.7962962962963,18.843719651128048,0.0,0.0,0.0,65.49499999999999
510,2013-07-30,163.79166666666666,4611.666666666667,1860.0,72.79629629629629,20.203142693651365,0.0,0.0,0.0,66.89
510,2013-07-31,169.91666666666666,4797.333333333333,1690.0,75.51851851851852,20.147498031313695,0.0,0.0,0.0,69.335
510,2013-08-01,187.33333333333334,5217.333333333333,2480.0,83.25925925925925,20.424503790782865,0.0,0.0,0.0,69.56750000000001
510,2013-08-02,204.125,5613.333333333333,1855.0,90.72222222222223,20.685232333729218,0.0,0.0,0.0,68.39000000000001
510,2013-08-03,203.45833333333334,5498.0,3525.0,90.42592592592592,21.0501786002991,0.0,0.0,0.0,68.795
510,2013-08-04,193.20833333333334,5225.333333333333,3140.0,85.87037037037038,21.03279030577528,0.0,0.0,0.0,66.5225
510,2013-08-05,205.20833333333334,5571.666666666667,2570.0,91.20370370370371,20.950524728287963,0.0,0.0,0.0,64.53500000000001
510,2013-08-06,207.79166666666666,5631.0,1915.0,92.35185185185185,20.99073457447858,0.0,0.0,0.0,66.28250000000001
510,2013-08-07,200.16666666666666,5517.333333333333,1845.0,88.96296296296296,20.63704788947962,0.0,0.0,0.0,72.155
510,2013-08-08,176.08333333333334,4963.666666666667,2810.0,78.25925925925927,20.179048306583393,0.0,0.0,0.0,76.62500000000001
510,2013-08-09,164.5,4654.0,1860.0,73.11111111111111,20.105948288210858,0.0,0.0,0.0,72.81499999999998
510,2013-08-10,167.75,4626.666666666667,0.0,74.55555555555556,20.624306556195965,0.0,0.0,0.0,67.09142857142857
510,2013-08-11,170.16666666666666,4636.0,0.0,75.62962962962962,20.8793080720928,0.0,0.0,0.0,65.24749999999999
510,2013-08-12,156.95833333333334,4611.0,1925.0,69.75925925925925,19.36307350779537,0.0,0.0,0.0,69.38
510,2013-08-13,112.45833333333333,3576.0,2565.0,49.98148148148148,17.88871605456127,0.0,0.0,0.0,68.41249999999998
510,2013-08-14,172.5,4875.666666666667,2455.0,76.66666666666667,20.12519655431736,0.0,0.0,0.0,61.94
510,2013-08-15,159.54166666666666,4514.666666666667,2735.0,70.9074074074074,20.10173170161449,0.0,0.0,0.0,64.3025
510,2013-08-16,78.5,2239.3333333333335,1240.0,34.88888888888889,19.94049568323906,0.0,0.0,0.0,65.48000000000002
510,2013-08-17,110.125,3379.6666666666665,1955.0,48.94444444444444,18.535192080086794,0.0,0.0,0.0,67.04000000000002
510,2013-08-18,0.0,211.66666666666666,1905.0,0.0,0.0,0.0,0.0,0.0,68.1725
510,2013-08-19,81.375,2473.3333333333335,1815.0,36.16666666666667,18.71515330188679,0.0,0.0,0.0,71.3
510,2013-08-20,100.125,3241.3333333333335,1835.0,44.5,17.57129910530646,0.0,0.0,0.0,72.02749999999999
510,2013-08-21,112.04166666666667,3542.3333333333335,1845.0,49.79629629629629,17.991823107807157,0.0,0.0,0.0,74.1725
510,2013-08-22,106.70833333333333,3609.6666666666665,1765.0,47.425925925925924,16.81575130052021,0.0,0.0,0.0,73.80499999999998
510,2013-08-23,91.75,3044.6666666666665,1700.0,40.77777777777778,17.141600065688635,0.0,0.0,0.0,67.1375
510,2013-08-24,134.20833333333334,4067.3333333333335,1735.0,59.64814814814815,18.769588660328907,0.0,0.0,0.0,64.6625
510,2013-08-25,67.0,2175.6666666666665,1645.0,29.777777777777775,17.517312701087786,0.0,0.0,0.0,69.545
510,2013-08-26,85.08333333333333,2762.6666666666665,1575.0,37.81481481481481,17.518666546010294,0.0,0.0,0.0,72.01999999999998
510,2013-08-27,84.70833333333333,2801.3333333333335,1565.0,37.648148148148145,17.200710475170556,0.0,0.0,0.0,73.43130434782609
510,2013-08-28,56.375,1955.0,1565.0,25.055555555555554,16.403058397271952,0.0,0.0,0.0,75.69500000000001
510,2013-08-29,14.125,749.6666666666666,1565.0,6.277777777777778,10.717791240551355,0.0,0.0,0.0,73.13000000000001
510,2013-08-30,63.041666666666664,2036.3333333333333,2090.0,28.01851851851852,17.610182381186227,0.0,0.0,0.0,74.01500000000001
510,2013-08-31,137.16666666666666,4147.666666666667,2345.0,60.96296296296296,18.81177502745855,0.0,0.0,0.0,75.1625
510,2013-09-01,144.95833333333334,4448.666666666667,2500.0,64.42592592592592,18.535246203606572,0.0,0.0,0.0,74.9975
510,2013-09-02,112.16666666666667,3506.6666666666665,2000.0,49.851851851851855,18.195096641318127,0.0,0.0,0.0,72.09500000000001
510,2013-09-03,117.25,3603.6666666666665,2030.0,52.11111111111111,18.5077351771344,0.0,0.0,0.0,65.87
510,2013-09-04,162.95833333333334,4713.333333333333,1785.0,72.42592592592592,19.66678895568128,0.0,0.0,0.0,69.18499999999999
510,2013-09-05,158.33333333333334,4331.666666666667,1475.0,70.37037037037037,20.792291907143774,0.0,0.0,0.0,61.452499999999986
510,2013-09-06,209.83333333333334,5401.333333333333,1705.0,93.25925925925927,22.098283345675966,0.0,0.0,0.0,57.7775
510,2013-09-07,216.875,5711.333333333333,1695.0,96.38888888888889,21.600162688222248,0.0,0.0,0.0,61.715
510,2013-09-08,157.75,4249.666666666667,1480.0,70.11111111111111,21.115411012628442,0.0,0.0,0.0,60.83000000000001
510,2013-09-09,196.29166666666666,5309.333333333333,1455.0,87.24074074074075,21.03036973673196,0.0,0.0,0.0,61.1975
510,2013-09-10,156.41666666666666,4524.333333333333,1385.0,69.51851851851852,19.6658838625703,0.0,0.0,0.0,77.62249999999999
510,2013-09-11,141.54166666666666,4069.6666666666665,1380.0,62.90740740740741,19.783836036257405,0.0,0.0,0.0,81.98750000000001
510,2013-09-12,194.29166666666666,5372.0,1370.0,86.35185185185185,20.573264405973358,0.0,0.0,0.0,71.06749999999998
510,2013-09-13,171.91666666666666,4808.333333333333,1380.0,76.40740740740742,20.338009820912763,0.0,0.0,0.0,56.38249999999999
510,2013-09-14,168.70833333333334,4725.666666666667,1400.0,74.98148148148148,20.307594754414428,0.0,0.0,0.0,52.31
510,2013-09-15,168.66666666666666,4788.666666666667,1405.0,74.96296296296296,20.03547728432874,0.0,0.0,0.0,56.54749999999999
510,2013-09-16,182.66666666666666,5092.333333333333,455.0,81.18518518518518,20.404573323732844,0.0,0.0,0.0,52.9625
510,2013-09-17,210.20833333333334,5677.0,1090.0,93.42592592592592,21.0627984753293,0.0,0.0,0.0,49.737500000000004
510,2013-09-18,188.83333333333334,5136.666666666667,1085.0,83.92592592592592,20.91136166991131,0.0,0.0,0.0,57.0875
510,2013-09-19,191.95833333333334,5148.666666666667,1380.0,85.31481481481481,21.207878792783458,0.0,0.0,0.0,61.205000000000005
510,2013-09-20,218.375,5776.666666666667,1375.0,97.05555555555556,21.503574004616272,0.0,0.0,0.0,66.55999999999997
510,2013-09-21,216.70833333333334,5716.0,2710.0,96.31481481481482,21.565941849389628,0.0,0.0,0.0,65.54
510,2013-09-22,215.70833333333334,5662.333333333333,2320.0,95.87037037037037,21.669881134593123,0.0,0.0,0.0,54.2825
510,2013-09-23,213.45833333333334,5564.0,1755.0,94.87037037037037,21.82282805136193,0.0,0.0,0.0,49.925000000000004
510,2013-09-24,181.04166666666666,4847.666666666667,1730.0,80.46296296296296,21.243732666345778,0.0,0.0,0.0,51.40250000000001
510,2013-09-25,156.625,4283.666666666667,1670.0,69.61111111111111,20.798425219827248,0.0,0.0,0.0,54.70250000000001
510,2013-09-26,97.95833333333333,3219.0,1630.0,43.53703703703704,17.310334040937487,0.0,0.0,0.0,56.6975
510,2013-09-27,47.875,1769.6666666666667,1630.0,21.27777777777778,15.388714918063664,0.0,0.0,0.0,56.1875
510,2013-09-28,23.458333333333332,869.3333333333334,1015.0,10.425925925925926,15.349557451431492,0.0,0.0,0.0,57.695
510,2013-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.080000000000005
510,2013-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.025000000000006
510,2013-10-01,184.91666666666666,5263.333333333333,1585.0,82.18518518518519,19.98481897825628,0.0,0.0,0.0,62.38999999999999
510,2013-10-02,146.375,4231.0,1655.0,65.05555555555556,19.679267115733083,0.0,0.0,0.0,64.99249999999999
510,2013-10-03,143.41666666666666,4611.333333333333,1660.0,63.74074074074074,17.691234759770612,0.0,0.0,0.0,60.5
510,2013-10-04,155.04166666666666,4527.666666666667,1670.0,68.9074074074074,19.478657451716607,0.0,0.0,0.0,60.815000000000005
510,2013-10-05,138.625,3923.3333333333335,1670.0,61.611111111111114,20.098858326253186,0.0,0.0,0.0,62.794999999999995
510,2013-10-06,142.875,3959.6666666666665,1650.0,63.5,20.524975797626063,0.0,0.0,0.0,63.155
510,2013-10-07,185.125,5108.333333333333,1630.0,82.27777777777779,20.61440864600326,0.0,0.0,0.0,63.79250000000001
510,2013-10-08,73.20833333333333,2251.6666666666665,1630.0,32.53703703703704,18.49445164075993,0.0,0.0,0.0,53.91500000000001
510,2013-10-09,143.75,3881.6666666666665,1630.0,63.888888888888886,21.065639759553452,0.0,0.0,0.0,51.919999999999995
510,2013-10-10,199.16666666666666,5326.0,1640.0,88.51851851851852,21.271618266783495,0.0,0.0,0.0,50.72
510,2013-10-11,217.29166666666666,5695.0,1660.0,96.57407407407408,21.70373012389035,0.0,0.0,0.0,54.237500000000004
510,2013-10-12,216.95833333333334,5688.666666666667,970.0,96.42592592592592,21.694562043439195,0.0,0.0,0.0,56.96
510,2013-10-13,181.54166666666666,5039.666666666667,0.0,80.68518518518518,20.4908296955266,0.0,0.0,0.0,60.507500000000014
510,2013-10-14,138.58333333333334,3915.0,0.0,61.59259259259259,20.135586064992196,0.0,0.0,0.0,58.06086956521739
510,2013-10-15,186.95833333333334,5238.333333333333,0.0,83.0925925925926,20.30190237564959,0.0,0.0,0.0,58.66571428571429
510,2013-10-16,176.29166666666666,4973.333333333333,0.0,78.35185185185185,20.163654769883824,0.0,0.0,0.0,62.02249999999999
510,2013-10-17,169.54166666666666,4871.0,0.0,75.35185185185185,19.79900459636397,0.0,0.0,0.0,57.45500000000001
510,2013-10-18,183.95833333333334,5294.666666666667,0.0,81.75925925925925,19.763592031813985,0.0,0.0,0.0,54.275
510,2013-10-19,181.08333333333334,5328.666666666667,0.0,80.48148148148148,19.330583531423326,0.0,0.0,0.0,55.48249999999999
510,2013-10-20,168.58333333333334,4981.333333333333,0.0,74.92592592592592,19.251034417380442,0.0,0.0,0.0,49.91750000000001
510,2013-10-21,174.625,4971.666666666667,0.0,77.61111111111111,19.97972259470332,0.0,0.0,0.0,57.365
510,2013-10-22,171.83333333333334,4793.333333333333,0.0,76.37037037037037,20.39176518312471,0.0,0.0,0.0,49.51249999999999
510,2013-10-23,168.16666666666666,4698.333333333333,0.0,74.74074074074075,20.360157266170035,0.0,0.0,0.0,42.755
510,2013-10-24,154.54166666666666,4469.333333333333,0.0,68.68518518518518,19.669253741547337,0.0,0.0,0.0,41.96750000000001
510,2013-10-25,114.25,3552.3333333333335,0.0,50.77777777777778,18.29479450126677,0.0,0.0,0.0,41.495000000000005
510,2013-10-26,116.25,3693.3333333333335,0.0,51.66666666666667,17.904388537906136,0.0,0.0,0.0,44.412500000000016
510,2013-10-27,116.83333333333333,3642.3333333333335,0.0,51.92592592592593,18.246186815533388,0.0,0.0,0.0,43.857500000000016
510,2013-10-28,176.58333333333334,5183.0,0.0,78.48148148148148,19.379989602761164,0.0,0.0,0.0,43.3025
510,2013-10-29,125.25,3859.3333333333335,0.0,55.666666666666664,18.460798497149764,0.0,0.0,0.0,35.135
510,2013-10-30,62.125,2334.6666666666665,0.0,27.611111111111107,15.136538049685894,0.0,0.0,0.0,42.2825
510,2013-10-31,39.666666666666664,1336.6666666666667,0.0,17.62962962962963,16.880590191188695,0.0,0.0,0.0,54.10999999999999
510,2013-11-01,61.708333333333336,1895.0,0.0,27.425925925925927,18.52335458809733,0.0,0.0,0.0,61.45249999999999
510,2013-11-02,138.125,3979.3333333333335,0.0,61.38888888888889,19.744539495727924,0.0,0.0,0.0,47.0375
510,2013-11-03,119.875,3436.0,0.0,53.27777777777778,19.84542952076057,0.0,0.0,0.0,33.282500000000006
510,2013-11-04,153.54166666666666,4223.333333333333,0.0,68.24074074074075,20.68025684030518,0.0,0.0,0.0,32.555
510,2013-11-05,166.20833333333334,4674.666666666667,0.0,73.87037037037038,20.224937309849782,0.0,0.0,0.0,45.9725
510,2013-11-06,151.375,4786.666666666667,0.0,67.27777777777779,17.988958043175487,0.0,0.0,0.0,56.25500000000002
510,2013-11-07,130.75,4592.0,0.0,58.111111111111114,16.19663726771196,0.0,0.0,0.0,47.11250000000001
510,2013-11-08,135.375,3892.0,0.0,60.16666666666667,19.78566610996917,0.0,0.0,0.0,37.52000000000002
510,2013-11-09,74.625,2499.3333333333335,0.0,33.166666666666664,16.98420412109896,0.0,0.0,0.0,42.02
510,2013-11-10,74.375,2535.3333333333335,0.0,33.05555555555556,16.686949447804366,0.0,0.0,0.0,44.9375
510,2013-11-11,78.0,2554.6666666666665,0.0,34.66666666666667,17.367823590814197,0.0,0.0,0.0,40.4075
510,2013-11-12,79.04166666666667,2671.6666666666665,0.0,35.129629629629626,16.829021106259095,0.0,0.0,0.0,30.304999999999996
510,2013-11-13,117.45833333333333,3372.6666666666665,0.0,52.20370370370371,19.810500675364036,0.0,0.0,0.0,30.215000000000007
510,2013-11-14,116.83333333333333,3347.3333333333335,0.0,51.92592592592593,19.854220606784835,0.0,0.0,0.0,40.57250000000001
510,2013-11-15,124.95833333333333,3568.3333333333335,0.0,55.53703703703704,19.919794099330527,0.0,0.0,0.0,46.51250000000001
510,2013-11-16,118.66666666666667,3610.3333333333335,0.0,52.74074074074074,18.696765457175392,0.0,0.0,0.0,48.905
510,2013-11-17,138.20833333333334,4019.3333333333335,0.0,61.42592592592593,19.559837521424228,0.0,0.0,0.0,56.03
510,2013-11-18,143.95833333333334,4130.666666666667,0.0,63.98148148148148,19.824475131805464,0.0,0.0,0.0,50.92250000000001
510,2013-11-19,112.45833333333333,3382.6666666666665,0.0,49.98148148148148,18.911129861384836,0.0,0.0,0.0,34.654999999999994
510,2013-11-20,88.125,2870.6666666666665,0.0,39.166666666666664,17.462298246632606,0.0,0.0,0.0,28.715000000000003
510,2013-11-21,96.66666666666667,3107.3333333333335,0.0,42.96296296296296,17.69595222770507,0.0,0.0,0.0,37.4675
510,2013-11-22,70.08333333333333,2582.6666666666665,0.0,31.148148148148145,15.43588130270177,0.0,0.0,0.0,43.63999999999999
510,2013-11-23,67.08333333333333,2537.3333333333335,0.0,29.814814814814817,15.039110395866176,0.0,0.0,0.0,32.19565217391304
510,2013-11-24,41.083333333333336,1512.0,0.0,18.25925925925926,15.456064447383891,0.0,0.0,0.0,20.874285714285712
510,2013-11-25,45.75,1640.6666666666667,0.0,20.333333333333332,15.861920967086549,0.0,0.0,0.0,27.006956521739134
510,2013-11-26,105.16666666666667,3267.3333333333335,0.0,46.74074074074074,18.30921410596477,0.0,0.0,0.0,33.45714285714286
510,2013-11-27,137.91666666666666,3960.6666666666665,0.0,61.29629629629629,19.80767477416821,0.0,0.0,0.0,33.605000000000004
510,2013-11-28,105.5,3216.6666666666665,0.0,46.88888888888889,18.65655440414508,0.0,0.0,0.0,23.305217391304346
510,2013-11-29,75.79166666666667,2704.6666666666665,0.0,33.68518518518518,15.940162579081424,0.0,0.0,0.0,21.709999999999997
510,2013-11-30,41.833333333333336,1788.6666666666667,0.0,18.592592592592595,13.30387315194434,0.0,0.0,0.0,20.959999999999997
510,2013-12-01,66.58333333333333,2190.6666666666665,0.0,29.59259259259259,17.289175035504158,0.0,0.0,0.0,34.44500000000001
510,2013-12-02,127.25,3882.6666666666665,0.0,56.55555555555556,18.642867874313186,0.0,0.0,0.0,35.074999999999996
510,2013-12-03,158.91666666666666,4788.666666666667,0.0,70.62962962962963,18.877299990718825,0.0,0.0,0.0,35.142500000000005
510,2013-12-04,169.5,5026.0,0.0,75.33333333333333,19.183694787107044,0.0,0.0,0.0,34.370000000000005
510,2013-12-05,152.91666666666666,4851.333333333333,0.0,67.96296296296296,17.92993621455728,0.0,0.0,0.0,50.81749999999999
510,2013-12-06,189.375,5058.0,0.0,84.16666666666667,21.297511368129697,0.0,0.0,0.0,35.997499999999995
510,2013-12-07,141.45833333333334,4140.666666666667,0.0,62.87037037037037,19.433154551065314,0.0,0.0,0.0,30.389000000000003
510,2013-12-08,192.95833333333334,5700.0,0.0,85.75925925925925,19.25633893762183,0.0,0.0,0.0,28.832
510,2013-12-09,174.29166666666666,4546.666666666667,0.0,77.46296296296296,21.805625305474095,0.0,0.0,0.0,35.074999999999996
510,2013-12-10,188.66666666666666,4290.0,0.0,83.85185185185186,25.01629111629111,0.0,0.0,0.0,29.06750000000001
510,2013-12-11,192.58333333333334,4205.333333333333,0.0,85.5925925925926,26.04973512470936,0.0,0.0,0.0,24.117499999999996
510,2013-12-12,192.83333333333334,4134.0,0.0,85.70370370370371,26.53363032844165,0.0,0.0,0.0,17.30260869565217
510,2013-12-13,185.16666666666666,4021.3333333333335,0.0,82.2962962962963,26.192549458443853,0.0,0.0,0.0,19.22782608695652
510,2013-12-14,150.75,3338.0,0.0,67.0,25.689522168963453,0.0,0.0,0.0,10.785714285714285
510,2013-12-15,144.20833333333334,3082.6666666666665,0.0,64.0925925925926,26.610242304642444,0.0,0.0,0.0,22.22
510,2013-12-16,139.33333333333334,3020.0,0.0,61.92592592592593,26.24418690213392,0.0,0.0,0.0,15.285714285714286
510,2013-12-17,84.625,2756.6666666666665,0.0,37.611111111111114,17.46222037484885,0.0,0.0,0.0,10.282608695652176
510,2013-12-18,5.083333333333333,2997.3333333333335,0.0,2.259259259259259,0.9647140050415183,0.0,0.0,0.0,24.59
510,2013-12-19,6.333333333333333,3040.0,0.0,2.814814814814815,1.1850694444444443,0.0,0.0,0.0,35.195
510,2013-12-20,47.958333333333336,3091.3333333333335,0.0,21.314814814814813,8.824767719790094,0.0,0.0,0.0,40.5575
510,2013-12-21,89.45833333333333,1999.3333333333333,0.0,39.75925925925926,25.451924947204624,0.0,0.0,0.0,48.34250000000001
510,2013-12-22,9.625,446.6666666666667,0.0,4.277777777777778,12.257509328358207,0.0,0.0,0.0,37.355000000000004
510,2013-12-23,77.20833333333333,2734.6666666666665,0.0,34.31481481481482,16.059973285389244,0.0,0.0,0.0,36.8075
510,2013-12-24,81.08333333333333,3382.0,0.0,36.03703703703704,13.637759543991063,0.0,0.0,0.0,21.888695652173908
510,2013-12-25,95.83333333333333,2891.3333333333335,0.0,42.592592592592595,18.85399853969718,0.0,0.0,0.0,12.372500000000002
510,2013-12-26,122.25,3411.3333333333335,0.0,54.333333333333336,20.38495456322064,0.0,0.0,0.0,26.897391304347824
510,2013-12-27,121.29166666666667,3444.0,0.0,53.907407407407405,20.033316798941797,0.0,0.0,0.0,27.590000000000003
510,2013-12-28,59.666666666666664,1874.0,0.0,26.51851851851852,18.111200047432707,0.0,0.0,0.0,35.269999999999996
510,2013-12-29,0.5416666666666666,176.0,0.0,0.24074074074074076,1.7506707702020203,0.0,0.0,0.0,33.89000000000001
510,2013-12-30,44.25,1647.3333333333333,0.0,19.666666666666664,15.279770335896398,0.0,0.0,0.0,21.882499999999997
510,2013-12-31,33.0,1480.6666666666667,0.0,14.666666666666666,12.677735254389916,0.0,0.0,0.0,17.7575
510,2014-01-01,92.875,2994.0,0.0,41.27777777777778,17.645422790024494,0.0,0.0,0.0,17.4725
510,2014-01-02,63.166666666666664,2214.6666666666665,0.0,28.074074074074073,16.22424994982942,0.0,0.0,0.0,9.898571428571428
510,2014-01-03,23.166666666666668,1096.0,0.0,10.296296296296296,12.023697283049472,0.0,0.0,0.0,-0.5949999999999999
510,2014-01-04,54.958333333333336,1960.0,0.0,24.425925925925927,15.950067318594103,0.0,0.0,0.0,16.790000000000003
510,2014-01-05,95.75,2747.3333333333335,0.0,42.55555555555556,19.824966634312062,0.0,0.0,0.0,29.757500000000004
510,2014-01-06,89.45833333333333,2578.6666666666665,0.0,39.75925925925926,19.733795997069976,0.0,0.0,0.0,32.45
510,2014-01-07,88.54166666666667,2500.6666666666665,0.0,39.351851851851855,20.140809672976097,0.0,0.0,0.0,5.030000000000001
510,2014-01-08,40.625,1162.6666666666667,0.0,18.055555555555554,19.875734661697248,0.0,0.0,0.0,13.415
510,2014-01-09,108.33333333333333,2902.6666666666665,0.0,48.148148148148145,21.229999234420454,0.0,0.0,0.0,20.419999999999998
510,2014-01-10,120.04166666666667,3128.6666666666665,0.0,53.35185185185185,21.825176237658926,0.0,0.0,0.0,29.412500000000005
510,2014-01-11,130.125,3345.3333333333335,0.0,57.833333333333336,22.126177012754088,0.0,0.0,0.0,47.4275
510,2014-01-12,128.91666666666666,3356.0,0.0,57.2962962962963,21.851042080519136,0.0,0.0,0.0,35.81000000000001
510,2014-01-13,129.625,3411.3333333333335,0.0,57.611111111111114,21.61472176079734,0.0,0.0,0.0,41.63
510,2014-01-14,120.79166666666667,3222.0,0.0,53.68518518518518,21.325365111386997,0.0,0.0,0.0,41.6675
510,2014-01-15,129.83333333333334,3466.6666666666665,0.0,57.7037037037037,21.303902243589743,0.0,0.0,0.0,33.4775
510,2014-01-16,131.66666666666666,3432.0,0.0,58.51851851851851,21.822957135457138,0.0,0.0,0.0,29.240000000000006
510,2014-01-17,115.16666666666667,3381.3333333333335,0.0,51.18518518518519,19.374203141430073,0.0,0.0,0.0,33.739999999999995
510,2014-01-18,120.91666666666667,3391.3333333333335,0.0,53.74074074074075,20.28153053535155,0.0,0.0,0.0,25.017894736842106
510,2014-01-19,121.25,3392.6666666666665,0.0,53.888888888888886,20.329448319905676,0.0,0.0,0.0,24.289999999999996
510,2014-01-20,101.08333333333333,3160.0,0.0,44.925925925925924,18.196066279887482,0.0,0.0,0.0,21.92
510,2014-01-21,94.20833333333333,2845.3333333333335,0.0,41.87037037037037,18.833941053577007,0.0,0.0,0.0,0.9125
510,2014-01-22,109.75,3073.3333333333335,0.0,48.77777777777778,20.313272776572667,0.0,0.0,0.0,-3.9850000000000008
510,2014-01-23,111.91666666666667,3128.0,0.0,49.74074074074074,20.35227958937198,0.0,0.0,0.0,4.550000000000001
510,2014-01-24,84.91666666666667,2690.6666666666665,0.0,37.74074074074074,17.95221650974562,0.0,0.0,0.0,11.07909090909091
510,2014-01-25,48.458333333333336,2066.0,0.0,21.537037037037038,13.342069350328064,0.0,0.0,0.0,21.6275
510,2014-01-26,42.291666666666664,1650.0,0.0,18.796296296296298,14.579945286195283,0.0,0.0,0.0,13.820000000000004
510,2014-01-27,26.625,1081.3333333333333,0.0,11.833333333333334,14.00603036374846,0.0,0.0,0.0,20.433043478260867
510,2014-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.494999999999998
510,2014-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.290000000000001
510,2014-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.6325
510,2014-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.295000000000012
510,2014-02-01,31.333333333333332,1104.0,0.0,13.925925925925926,16.144424315619972,0.0,0.0,0.0,32.9825
510,2014-02-02,0.0,226.0,0.0,0.0,0.0,0.0,0.0,0.0,33.68000000000001
510,2014-02-03,14.0,678.6666666666666,35.0,6.222222222222222,11.734282907662083,0.0,0.0,0.0,25.242499999999996
510,2014-02-04,12.958333333333334,764.6666666666666,0.0,5.7592592592592595,9.639666884626564,0.0,0.0,0.0,24.147499999999997
510,2014-02-05,12.458333333333334,686.0,0.0,5.537037037037037,10.330488743116293,0.0,0.0,0.0,22.226000000000006
510,2014-02-06,28.708333333333332,1157.3333333333333,0.0,12.75925925925926,14.110245055683562,0.0,0.0,0.0,12.605000000000002
510,2014-02-07,80.5,2750.6666666666665,0.0,35.77777777777777,16.647267329132333,0.0,0.0,0.0,15.065
510,2014-02-08,73.0,2646.6666666666665,0.0,32.44444444444444,15.689483627204032,0.0,0.0,0.0,11.277499999999998
510,2014-02-09,17.708333333333332,760.0,0.0,7.87037037037037,13.25406615497076,0.0,0.0,0.0,16.708571428571428
510,2014-02-10,1.0416666666666667,128.66666666666666,0.0,0.4629629629629629,4.605192141623489,0.0,0.0,0.0,16.834999999999997
510,2014-02-11,0.0,107.33333333333333,10.0,0.0,0.0,0.0,0.0,0.0,13.091818181818178
510,2014-02-12,0.041666666666666664,122.66666666666667,0.0,0.018518518518518517,0.19321784420289856,0.0,0.0,0.0,10.655
510,2014-02-13,2.7916666666666665,4.666666666666667,5.0,1.2407407407407407,340.28422619047615,0.0,0.0,0.0,19.26909090909091
510,2014-02-14,0.0,9.333333333333334,15.0,0.0,0.0,0.0,0.0,0.0,26.875294117647055
510,2014-02-15,0.0,5.333333333333333,45.0,0.0,0.0,0.0,0.0,0.0,25.639999999999997
510,2014-02-16,0.0,6.0,185.0,0.0,0.0,0.0,0.0,0.0,15.129090909090912
510,2014-02-17,0.0,375.3333333333333,5.0,0.0,0.0,0.0,0.0,0.0,9.057500000000001
510,2014-02-18,0.0,204.0,5.0,0.0,0.0,0.0,0.0,0.0,26.69000000000001
510,2014-02-19,0.0,34.666666666666664,50.0,0.0,0.0,0.0,0.0,0.0,31.7225
510,2014-02-20,0.0,139.33333333333334,20.0,0.0,0.0,0.0,0.0,0.0,31.602500000000006
510,2014-02-21,0.0,264.0,0.0,0.0,0.0,0.0,0.0,0.0,36.747499999999995
510,2014-02-22,0.0,178.66666666666666,465.0,0.0,0.0,0.0,0.0,0.0,40.16
510,2014-02-23,0.7083333333333334,254.66666666666666,0.0,0.3148148148148148,1.5821607766143104,0.0,0.0,0.0,36.582499999999996
510,2014-02-24,0.375,404.6666666666667,0.0,0.16666666666666669,0.5271313838550247,0.0,0.0,0.0,23.060000000000006
510,2014-02-25,0.0,196.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0,18.244999999999994
510,2014-02-26,0.0,205.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0,13.835
510,2014-02-27,0.0,211.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0,14.063000000000002
510,2014-02-28,0.0,83.33333333333333,0.0,0.0,0.0,0.0,0.0,0.0,9.16
510,2014-03-01,0.0,4.666666666666667,0.0,0.0,0.0,0.0,0.0,0.0,22.160000000000007
510,2014-03-02,0.0,436.0,0.0,0.0,0.0,0.0,0.0,0.0,18.156363636363636
510,2014-03-03,7.208333333333333,1401.3333333333333,5.0,3.2037037037037037,2.926027790992705,0.0,0.0,0.0,8.63
510,2014-03-04,5.375,1326.6666666666667,0.0,2.388888888888889,2.3046325376884425,0.0,0.0,0.0,11.495
510,2014-03-05,0.0,916.6666666666666,0.0,0.0,0.0,0.0,0.0,0.0,16.7375
510,2014-03-06,3.8333333333333335,1163.3333333333333,0.0,1.7037037037037037,1.8743791786055393,0.0,0.0,0.0,10.954999999999998
510,2014-03-07,22.208333333333332,1459.3333333333333,0.0,9.87037037037037,8.656583104918532,0.0,0.0,0.0,25.362499999999997
510,2014-03-08,30.833333333333332,1214.6666666666667,0.0,13.703703703703704,14.439375228686425,0.0,0.0,0.0,29.450000000000003
510,2014-03-09,60.375,2161.3333333333335,0.0,26.833333333333332,15.889873149290562,0.0,0.0,0.0,27.245000000000008
510,2014-03-10,85.41666666666667,2799.3333333333335,0.0,37.96296296296296,17.356935182980074,0.0,0.0,0.0,33.62
510,2014-03-11,79.29166666666667,2439.3333333333335,0.0,35.24074074074074,18.490192561719958,0.0,0.0,0.0,42.32749999999999
510,2014-03-12,98.83333333333333,3080.0,0.0,43.925925925925924,18.253147546897548,0.0,0.0,0.0,27.452
510,2014-03-13,125.54166666666667,3650.6666666666665,0.0,55.7962962962963,19.561436647796445,0.0,0.0,0.0,11.329999999999998
510,2014-03-14,128.58333333333334,3753.3333333333335,0.0,57.148148148148145,19.487340882178806,0.0,0.0,0.0,32.24
510,2014-03-15,148.95833333333334,4027.3333333333335,0.0,66.20370370370371,21.039347445235336,0.0,0.0,0.0,36.21500000000001
510,2014-03-16,173.08333333333334,4610.0,0.0,76.92592592592592,21.356956495541095,0.0,0.0,0.0,17.1275
510,2014-03-17,184.79166666666666,4914.666666666667,0.0,82.12962962962963,21.388156481732683,0.0,0.0,0.0,14.697499999999998
510,2014-03-18,191.875,5100.0,0.0,85.27777777777777,21.40095996732026,0.0,0.0,0.0,25.894999999999996
510,2014-03-19,154.91666666666666,4395.333333333333,0.0,68.85185185185185,20.048937635876435,0.0,0.0,0.0,37.865
510,2014-03-20,139.75,3677.3333333333335,0.0,62.11111111111111,21.617419778825234,0.0,0.0,0.0,35.8025
510,2014-03-21,97.0,2654.6666666666665,0.0,43.111111111111114,20.784844299347064,0.0,0.0,0.0,29.525000000000002
510,2014-03-22,0.0,32.0,0.0,0.0,0.0,0.0,0.0,0.0,33.6575
510,2014-03-23,0.0,36.0,0.0,0.0,0.0,0.0,0.0,0.0,21.7775
510,2014-03-24,0.0,7.333333333333333,0.0,0.0,0.0,0.0,0.0,0.0,18.6575
510,2014-03-25,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,25.75250000000001
510,2014-03-26,17.541666666666668,1008.0,0.0,7.796296296296296,9.89909198633157,0.0,0.0,0.0,20.405
510,2014-03-27,48.166666666666664,1888.6666666666667,0.0,21.40740740740741,14.50695670078833,0.0,0.0,0.0,28.8425
510,2014-03-28,67.33333333333333,2513.3333333333335,0.0,29.925925925925927,15.239301503094605,0.0,0.0,0.0,41.517500000000005
510,2014-03-29,43.791666666666664,1856.0,0.0,19.462962962962962,13.421422264128353,0.0,0.0,0.0,36.59
510,2014-03-30,35.916666666666664,1342.0,0.0,15.962962962962962,15.223991968869019,0.0,0.0,0.0,32.42750000000001
510,2014-03-31,35.333333333333336,1394.0,0.0,15.703703703703702,14.41806153355651,0.0,0.0,0.0,35.839999999999996
510,2014-04-01,25.25,1282.0,0.0,11.222222222222221,11.203620644825794,0.0,0.0,0.0,40.39249999999999
510,2014-04-02,39.125,1674.0,0.0,17.38888888888889,13.294865093588212,0.0,0.0,0.0,40.339999999999996
