ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
510,2014-04-03,65.58333333333333,2146.0,0.0,29.148148148148152,17.383963705084398,0.0,0.0,0.0,35.097500000000004
510,2014-04-04,101.91666666666667,3165.3333333333335,0.0,45.2962962962963,18.315163402134235,0.0,0.0,0.0,41.285
510,2014-04-05,104.375,3308.0,0.0,46.38888888888889,17.947998538895604,0.0,0.0,0.0,37.04
510,2014-04-06,135.45833333333334,3870.6666666666665,0.0,60.2037037037037,19.906962266046616,0.0,0.0,0.0,37.925000000000004
510,2014-04-07,141.75,4053.3333333333335,0.0,63.0,19.892793996710527,0.0,0.0,0.0,38.315000000000005
510,2014-04-08,108.54166666666667,3318.0,0.0,48.24074074074074,18.60823328979975,0.0,0.0,0.0,43.4
510,2014-04-09,116.625,3142.6666666666665,0.0,51.83333333333333,21.109520842172248,0.0,0.0,0.0,39.26749999999999
510,2014-04-10,115.5,3176.6666666666665,0.0,51.33333333333333,20.68213536201469,0.0,0.0,0.0,53.555
510,2014-04-11,135.625,3572.0,0.0,60.27777777777777,21.597990154908548,0.0,0.0,0.0,51.34999999999999
510,2014-04-12,145.375,3726.6666666666665,0.0,64.61111111111111,22.189842352415024,0.0,0.0,0.0,52.1975
510,2014-04-13,144.70833333333334,3744.6666666666665,0.0,64.31481481481481,21.981909456412083,0.0,0.0,0.0,63.597500000000004
510,2014-04-14,150.70833333333334,3780.6666666666665,0.0,66.98148148148148,22.67534569153001,0.0,0.0,0.0,68.375
510,2014-04-15,113.20833333333333,3254.0,0.0,50.31481481481481,19.79000418288602,0.0,0.0,0.0,42.346086956521745
510,2014-04-16,96.79166666666667,2691.3333333333335,0.0,43.01851851851852,20.45763923292874,0.0,0.0,0.0,29.299999999999997
510,2014-04-17,107.91666666666667,2933.3333333333335,0.0,47.96296296296296,20.9272490530303,0.0,0.0,0.0,40.309999999999995
510,2014-04-18,129.08333333333334,3398.0,0.0,57.370370370370374,21.608858969328367,0.0,0.0,0.0,48.4025
510,2014-04-19,104.95833333333333,2879.3333333333335,0.0,46.64814814814815,20.735285463456048,0.0,0.0,0.0,43.85
510,2014-04-20,119.58333333333333,3254.6666666666665,0.0,53.148148148148145,20.900139116482315,0.0,0.0,0.0,50.03
510,2014-04-21,137.125,3678.0,0.0,60.94444444444444,21.20752333695849,0.0,0.0,0.0,62.48
510,2014-04-22,128.04166666666666,3526.0,0.0,56.907407407407405,20.656372108779227,0.0,0.0,0.0,56.6675
510,2014-04-23,126.95833333333333,3388.6666666666665,0.0,56.425925925925924,21.311665928913374,0.0,0.0,0.0,41.735000000000014
510,2014-04-24,139.08333333333334,3593.3333333333335,0.0,61.81481481481481,22.017227118119973,0.0,0.0,0.0,42.7925
510,2014-04-25,113.16666666666667,3032.0,0.0,50.2962962962963,21.23119136616828,0.0,0.0,0.0,50.53999999999999
510,2014-04-26,47.458333333333336,1465.3333333333333,0.0,21.09259259259259,18.42303135426145,0.0,0.0,0.0,45.395
510,2014-04-27,125.625,3349.3333333333335,0.0,55.833333333333336,21.33549586982484,0.0,0.0,0.0,44.839999999999996
510,2014-04-28,95.75,2595.3333333333335,10.0,42.55555555555556,20.986048677112766,0.0,0.0,0.0,49.400000000000006
510,2014-04-29,123.79166666666667,3254.0,0.0,55.01851851851852,21.640081865054974,0.0,0.0,0.0,49.355
510,2014-04-30,128.125,3388.0,0.0,56.94444444444444,21.511738734750097,0.0,0.0,0.0,44.98250000000001
510,2014-05-01,131.5,3523.3333333333335,0.0,58.44444444444444,21.23034531693472,0.0,0.0,0.0,52.57249999999999
510,2014-05-02,142.875,3819.3333333333335,0.0,63.5,21.27912266538663,0.0,0.0,0.0,52.82
510,2014-05-03,143.70833333333334,3548.6666666666665,0.0,63.87037037037037,23.03571959734486,0.0,0.0,0.0,54.1025
510,2014-05-04,133.25,3364.0,0.0,59.22222222222222,22.531819758224337,0.0,0.0,0.0,48.1925
510,2014-05-05,136.5,3491.3333333333335,0.0,60.66666666666667,22.239569409967537,0.0,0.0,0.0,48.6275
510,2014-05-06,112.08333333333333,3112.6666666666665,0.0,49.81481481481482,20.48299510958806,0.0,0.0,0.0,50.56999999999999
510,2014-05-07,143.29166666666666,3265.3333333333335,0.0,63.68518518518519,24.961946627875324,0.0,0.0,0.0,51.29000000000001
510,2014-05-08,114.125,2759.3333333333335,230.0,50.72222222222222,23.52673502053636,0.0,0.0,0.0,60.52250000000001
510,2014-05-09,104.125,3168.0,340.0,46.27777777777778,18.69626604587542,0.0,0.0,0.0,68.06
510,2014-05-10,98.0,3138.0,375.0,43.55555555555555,17.76471213086892,0.0,0.0,0.0,66.2
510,2014-05-11,113.41666666666667,3224.6666666666665,530.0,50.40740740740741,20.00677503273379,0.0,0.0,0.0,61.32500000000001
510,2014-05-12,94.33333333333333,2933.3333333333335,450.0,41.92592592592593,18.29316287878788,0.0,0.0,0.0,68.78750000000001
510,2014-05-13,97.875,2679.3333333333335,335.0,43.5,20.77925945508833,0.0,0.0,0.0,71.70500000000001
510,2014-05-14,99.54166666666667,2824.0,250.0,44.24074074074074,20.05050214431854,0.0,0.0,0.0,71.9225
510,2014-05-15,101.16666666666667,2954.0,810.0,44.96296296296297,19.481033250583014,0.0,0.0,0.0,74.92250000000001
510,2014-05-16,81.375,3044.6666666666665,1875.0,36.16666666666667,15.203244744909131,0.0,0.0,0.0,53.0675
510,2014-05-17,22.25,1039.3333333333333,3600.0,9.88888888888889,12.177557729313662,0.0,0.0,0.0,47.87749999999999
510,2014-05-18,0.0,297.3333333333333,4230.0,0.0,0.0,0.0,0.0,0.0,48.6575
510,2014-05-19,55.916666666666664,1836.0,2550.0,24.85185185185185,17.324217804405713,0.0,0.0,0.0,54.4175
510,2014-05-20,96.58333333333333,2752.6666666666665,520.0,42.92592592592593,19.95876221038185,0.0,0.0,0.0,60.1625
510,2014-05-21,84.75,2486.0,485.0,37.666666666666664,19.392045454545453,0.0,0.0,0.0,64.0775
510,2014-05-22,57.041666666666664,1684.6666666666667,280.0,25.351851851851855,19.26030949083234,0.0,0.0,0.0,64.12249999999999
510,2014-05-23,7.833333333333333,612.6666666666666,1520.0,3.4814814814814814,7.272896264055133,0.0,0.0,0.0,54.732499999999995
510,2014-05-24,6.375,593.3333333333334,2410.0,2.833333333333333,6.111762640449438,0.0,0.0,0.0,59.73499999999999
510,2014-05-25,32.416666666666664,1078.6666666666667,700.0,14.407407407407408,17.094883086114546,0.0,0.0,0.0,65.11250000000001
510,2014-05-26,120.83333333333333,2999.3333333333335,40.0,53.70370370370371,22.91643513373342,0.0,0.0,0.0,74.1575
510,2014-05-27,130.58333333333334,3160.6666666666665,25.0,58.037037037037045,23.50141935597272,0.0,0.0,0.0,76.53500000000001
510,2014-05-28,130.125,3050.6666666666665,300.0,57.833333333333336,24.263364565122377,0.0,0.0,0.0,61.2275
510,2014-05-29,151.0,3386.6666666666665,240.0,67.11111111111111,25.36235236220472,0.0,0.0,0.0,60.395
510,2014-05-30,152.66666666666666,3382.0,390.0,67.85185185185185,25.677672646034566,0.0,0.0,0.0,61.7225
510,2014-05-31,167.08333333333334,3626.0,440.0,74.25925925925925,26.21140911319483,0.0,0.0,0.0,61.580000000000005
510,2014-06-01,108.25,2621.3333333333335,295.0,48.11111111111111,23.490415183112923,0.0,0.0,0.0,67.25
510,2014-06-02,155.125,3420.6666666666665,145.0,68.94444444444444,25.79622027869811,0.0,0.0,0.0,76.66249999999998
510,2014-06-03,155.33333333333334,3500.0,210.0,69.03703703703704,25.24536507936508,0.0,0.0,0.0,75.78500000000001
510,2014-06-04,104.0,2724.0,375.0,46.22222222222222,21.71757219774841,0.0,0.0,0.0,64.78999999999999
510,2014-06-05,124.33333333333333,3027.3333333333335,330.0,55.25925925925927,23.36212655068634,0.0,0.0,0.0,60.05749999999998
510,2014-06-06,107.83333333333333,2699.3333333333335,730.0,47.925925925925924,22.723830987074994,0.0,0.0,0.0,62.405
510,2014-06-07,113.29166666666667,2662.6666666666665,700.0,50.35185185185185,24.202832895176098,0.0,0.0,0.0,67.62499999999999
510,2014-06-08,79.75,2056.6666666666665,195.0,35.44444444444444,22.057273095623987,0.0,0.0,0.0,69.57500000000002
510,2014-06-09,92.375,2344.0,240.0,41.05555555555556,22.417226606939703,0.0,0.0,0.0,67.6175
510,2014-06-10,130.58333333333334,3054.0,435.0,58.037037037037045,24.322250418394816,0.0,0.0,0.0,69.635
510,2014-06-11,108.20833333333333,2594.0,450.0,48.092592592592595,23.728799901482052,0.0,0.0,0.0,67.2725
510,2014-06-12,122.375,2846.0,580.0,54.388888888888886,24.45923371984071,0.0,0.0,0.0,68.77999999999999
510,2014-06-13,106.58333333333333,2710.6666666666665,140.0,47.37037037037037,22.366509878668634,0.0,0.0,0.0,69.28250000000001
510,2014-06-14,17.5,1052.6666666666667,2120.0,7.777777777777778,9.45653894870171,0.0,0.0,0.0,57.635
510,2014-06-15,22.375,956.6666666666666,2730.0,9.944444444444445,13.304159407665505,0.0,0.0,0.0,62.5325
510,2014-06-16,58.75,1815.3333333333333,980.0,26.111111111111114,18.40926827029012,0.0,0.0,0.0,69.12500000000001
510,2014-06-17,18.083333333333332,1044.6666666666667,315.0,8.037037037037036,9.846588491810254,0.0,0.0,0.0,76.53499999999998
510,2014-06-18,71.125,2095.3333333333335,455.0,31.61111111111111,19.30875159083678,0.0,0.0,0.0,69.91249999999998
510,2014-06-19,57.75,2024.6666666666667,330.0,25.666666666666664,16.22495472505762,0.0,0.0,0.0,68.345
510,2014-06-20,0.0,963.3333333333334,285.0,0.0,0.0,0.0,0.0,0.0,62.67499999999999
510,2014-06-21,0.0,1413.3333333333333,380.0,0.0,0.0,0.0,0.0,0.0,64.7
510,2014-06-22,0.0,1303.3333333333333,320.0,0.0,0.0,0.0,0.0,0.0,66.87499999999999
510,2014-06-23,0.0,630.0,265.0,0.0,0.0,0.0,0.0,0.0,72.3575
510,2014-06-24,0.3333333333333333,310.0,280.0,0.14814814814814814,0.6116487455197132,0.0,0.0,0.0,76.175
510,2014-06-25,0.0,34.0,90.0,0.0,0.0,0.0,0.0,0.0,70.8275
510,2014-06-26,0.0,126.66666666666667,255.0,0.0,0.0,0.0,0.0,0.0,70.13
510,2014-06-27,0.0,13.333333333333334,40.0,0.0,0.0,0.0,0.0,0.0,71.57000000000001
510,2014-06-28,27.208333333333332,946.6666666666666,115.0,12.092592592592592,16.34895099765258,0.0,0.0,0.0,74.03750000000001
510,2014-06-29,111.54166666666667,3168.6666666666665,285.0,49.574074074074076,20.023759117048883,0.0,0.0,0.0,78.78500000000001
510,2014-06-30,151.25,4038.6666666666665,120.0,67.22222222222223,21.303080637173984,0.0,0.0,0.0,80.165
510,2014-07-01,181.91666666666666,4650.666666666667,375.0,80.85185185185185,22.250630136659026,0.0,0.0,0.0,82.28750000000001
510,2014-07-02,191.625,4923.333333333333,60.0,85.16666666666667,22.140017772511847,0.0,0.0,0.0,80.16499999999999
510,2014-07-03,194.125,5054.0,50.0,86.27777777777777,21.848985127291918,0.0,0.0,0.0,71.675
510,2014-07-04,191.79166666666666,5173.333333333333,345.0,85.24074074074073,21.08843293599656,0.0,0.0,0.0,66.03500000000001
510,2014-07-05,132.5,4422.666666666667,255.0,58.88888888888889,17.04184880916491,0.0,0.0,0.0,69.46999999999998
510,2014-07-06,0.7083333333333334,291.3333333333333,65.0,0.3148148148148148,1.3830329900839053,0.0,0.0,0.0,74.0
510,2014-07-07,55.708333333333336,2072.6666666666665,100.0,24.75925925925926,15.288882411279081,0.0,0.0,0.0,74.5475
510,2014-07-08,65.125,2642.0,300.0,28.944444444444446,14.021677075447894,0.0,0.0,0.0,78.335
510,2014-07-09,88.625,3351.3333333333335,325.0,39.38888888888889,15.04262606922618,0.0,0.0,0.0,69.5
510,2014-07-10,132.125,3948.6666666666665,145.0,58.72222222222222,19.03353980246497,0.0,0.0,0.0,66.69500000000001
510,2014-07-11,88.625,2900.6666666666665,20.0,39.38888888888889,17.37974747184555,0.0,0.0,0.0,67.67
510,2014-07-12,108.83333333333333,3681.3333333333335,40.0,48.37037037037037,16.816740613304358,0.0,0.0,0.0,74.0075
510,2014-07-13,151.08333333333334,4395.333333333333,360.0,67.14814814814815,19.552836973557813,0.0,0.0,0.0,75.67999999999999
510,2014-07-14,137.66666666666666,4098.666666666667,30.0,61.18518518518519,19.106064302754284,0.0,0.0,0.0,74.54
510,2014-07-15,118.79166666666667,3642.0,245.0,52.7962962962963,18.553723152724388,0.0,0.0,0.0,71.3225
510,2014-07-16,107.79166666666667,3316.0,85.0,47.90740740740741,18.490800077067416,0.0,0.0,0.0,67.04
510,2014-07-17,84.33333333333333,2678.0,40.0,37.48148148148148,17.913222969048213,0.0,0.0,0.0,64.145
510,2014-07-18,103.29166666666667,3218.6666666666665,35.0,45.907407407407405,18.25468404791494,0.0,0.0,0.0,66.12500000000001
510,2014-07-19,130.125,3734.6666666666665,40.0,57.833333333333336,19.819556631560157,0.0,0.0,0.0,69.71
510,2014-07-20,33.75,1410.0,25.0,15.0,13.6156914893617,0.0,0.0,0.0,73.8425
510,2014-07-21,82.375,2744.0,60.0,36.611111111111114,17.07640154275996,0.0,0.0,0.0,76.535
510,2014-07-22,111.625,3294.6666666666665,35.0,49.611111111111114,19.27236569202752,0.0,0.0,0.0,80.0825
510,2014-07-23,145.0,4050.0,165.0,64.44444444444444,20.365637860082302,0.0,0.0,0.0,77.33749999999999
510,2014-07-24,99.70833333333333,3180.0,205.0,44.31481481481481,17.835667802236195,0.0,0.0,0.0,66.77
510,2014-07-25,64.0,3013.3333333333335,130.0,28.444444444444443,12.081415929203539,0.0,0.0,0.0,68.3
510,2014-07-26,72.5,3200.0,125.0,32.22222222222222,12.887630208333334,0.0,0.0,0.0,72.12500000000001
510,2014-07-27,0.0,326.6666666666667,115.0,0.0,0.0,0.0,0.0,0.0,74.5025
510,2014-07-28,75.25,2679.3333333333335,145.0,33.44444444444444,15.975880194078126,0.0,0.0,0.0,63.642500000000005
510,2014-07-29,86.70833333333333,2809.3333333333335,15.0,38.53703703703704,17.556688518430626,0.0,0.0,0.0,62.04499999999999
510,2014-07-30,82.125,2567.3333333333335,50.0,36.5,18.196093547130616,0.0,0.0,0.0,63.71750000000001
510,2014-07-31,63.25,2212.6666666666665,75.0,28.111111111111107,16.260338204278398,0.0,0.0,0.0,64.4075
510,2014-08-01,90.70833333333333,3121.3333333333335,165.0,40.31481481481482,16.53073161398263,0.0,0.0,0.0,71.63749999999999
510,2014-08-02,100.79166666666667,3331.3333333333335,65.0,44.7962962962963,17.210424171169368,0.0,0.0,0.0,73.25750000000001
510,2014-08-03,108.70833333333333,3392.6666666666665,120.0,48.31481481481482,18.226642840767667,0.0,0.0,0.0,69.14
510,2014-08-04,114.91666666666667,3588.0,20.0,51.07407407407407,18.218626130310913,0.0,0.0,0.0,72.0875
510,2014-08-05,75.66666666666667,2482.6666666666665,35.0,33.62962962962963,17.33689133548156,0.0,0.0,0.0,70.985
510,2014-08-06,75.83333333333333,2642.0,85.0,33.7037037037037,16.327224745563125,0.0,0.0,0.0,70.3775
510,2014-08-07,83.58333333333333,2792.0,35.0,37.148148148148145,17.029006486787647,0.0,0.0,0.0,68.675
510,2014-08-08,114.70833333333333,3733.3333333333335,70.0,50.98148148148148,17.477658110119044,0.0,0.0,0.0,68.25499999999998
510,2014-08-09,77.33333333333333,2249.3333333333335,5.0,34.37037037037037,19.556806955147206,0.0,0.0,0.0,69.3875
510,2014-08-10,60.333333333333336,1940.0,10.0,26.814814814814813,17.690521191294383,0.0,0.0,0.0,71.105
510,2014-08-11,118.20833333333333,3566.0,75.0,52.53703703703704,18.856096544525453,0.0,0.0,0.0,73.895
510,2014-08-12,132.58333333333334,3793.3333333333335,710.0,58.925925925925924,19.881674721734036,0.0,0.0,0.0,69.845
510,2014-08-13,172.45833333333334,4832.0,85.0,76.64814814814814,20.3021623781273,0.0,0.0,0.0,69.13250000000001
510,2014-08-14,164.79166666666666,4820.666666666667,50.0,73.24074074074073,19.445234349790255,0.0,0.0,0.0,61.370000000000005
510,2014-08-15,121.91666666666667,3533.3333333333335,40.0,54.18518518518518,19.627433176100627,0.0,0.0,0.0,60.70250000000001
510,2014-08-16,178.54166666666666,5126.0,90.0,79.35185185185185,19.812807528070405,0.0,0.0,0.0,64.7975
510,2014-08-17,178.25,5014.0,90.0,79.22222222222223,20.22228593272171,0.0,0.0,0.0,65.69
510,2014-08-18,154.41666666666666,4823.333333333333,100.0,68.62962962962963,18.210922022575442,0.0,0.0,0.0,63.68750000000001
510,2014-08-19,162.79166666666666,4692.666666666667,180.0,72.35185185185186,19.73319925889094,0.0,0.0,0.0,65.72
510,2014-08-20,184.79166666666666,5402.666666666667,65.0,82.12962962962963,19.456254884419216,0.0,0.0,0.0,70.36999999999999
510,2014-08-21,180.20833333333334,5374.666666666667,45.0,80.0925925925926,19.072532921938308,0.0,0.0,0.0,69.99499999999999
510,2014-08-22,176.95833333333334,5392.0,105.0,78.64814814814814,18.668360276541378,0.0,0.0,0.0,68.09000000000002
510,2014-08-23,182.25,5394.0,205.0,81.0,19.21947997775306,0.0,0.0,0.0,67.235
510,2014-08-24,180.5,5280.666666666667,120.0,80.22222222222221,19.443457265496782,0.0,0.0,0.0,68.9225
510,2014-08-25,173.54166666666666,5031.333333333333,5.0,77.12962962962962,19.620303045360185,0.0,0.0,0.0,71.51749999999998
510,2014-08-26,165.41666666666666,5003.333333333333,10.0,73.51851851851852,18.806365200977122,0.0,0.0,0.0,73.79
510,2014-08-27,88.70833333333333,2874.6666666666665,40.0,39.425925925925924,17.553428899969077,0.0,0.0,0.0,72.96499999999999
510,2014-08-28,96.58333333333333,2729.3333333333335,190.0,42.92592592592593,20.1293915893177,0.0,0.0,0.0,64.46
510,2014-08-29,0.0,222.0,55.0,0.0,0.0,0.0,0.0,0.0,64.25000000000001
510,2014-08-30,0.0,228.66666666666666,630.0,0.0,0.0,0.0,0.0,0.0,71.07500000000002
510,2014-08-31,0.0,250.66666666666666,295.0,0.0,0.0,0.0,0.0,0.0,75.32000000000001
510,2014-09-01,0.0,237.33333333333334,80.0,0.0,0.0,0.0,0.0,0.0,76.955
510,2014-09-02,0.0,189.33333333333334,130.0,0.0,0.0,0.0,0.0,0.0,75.635
510,2014-09-03,0.0,8.0,40.0,0.0,0.0,0.0,0.0,0.0,70.8875
510,2014-09-04,0.0,10.0,110.0,0.0,0.0,0.0,0.0,0.0,72.965
510,2014-09-05,0.0,8.0,170.0,0.0,0.0,0.0,0.0,0.0,79.7075
510,2014-09-06,0.0,3.3333333333333335,45.0,0.0,0.0,0.0,0.0,0.0,70.32499999999999
510,2014-09-07,0.0,51.333333333333336,35.0,0.0,0.0,0.0,0.0,0.0,63.567499999999995
510,2014-09-08,1.375,248.0,165.0,0.6111111111111112,3.1538138440860215,0.0,0.0,0.0,64.14500000000001
510,2014-09-09,43.541666666666664,1556.0,1215.0,19.35185185185185,15.917706548129107,0.0,0.0,0.0,67.28750000000001
510,2014-09-10,90.16666666666667,3306.6666666666665,0.0,40.074074074074076,15.51102990591398,0.0,0.0,0.0,71.1275
510,2014-09-11,108.58333333333333,3583.3333333333335,0.0,48.25925925925926,17.236972868217055,0.0,0.0,0.0,67.63250000000001
510,2014-09-12,178.95833333333334,4823.333333333333,0.0,79.53703703703704,21.10521049297397,0.0,0.0,0.0,53.42749999999999
510,2014-09-13,68.33333333333333,2274.0,0.0,30.37037037037037,17.09334994625232,0.0,0.0,0.0,51.800000000000004
510,2014-09-14,0.0,309.3333333333333,0.0,0.0,0.0,0.0,0.0,0.0,53.262499999999996
510,2014-09-15,75.70833333333333,2632.0,0.0,33.64814814814815,16.362243013340088,0.0,0.0,0.0,58.15250000000001
510,2014-09-16,144.41666666666666,4738.666666666667,0.0,64.18518518518519,17.33589206996811,0.0,0.0,0.0,58.9025
510,2014-09-17,72.91666666666667,3007.3333333333335,0.0,32.407407407407405,13.792096172319516,0.0,0.0,0.0,57.65
510,2014-09-18,63.875,2735.3333333333335,0.0,28.388888888888893,13.28329118937363,0.0,0.0,0.0,53.75000000000001
510,2014-09-19,24.958333333333332,1317.3333333333333,0.0,11.092592592592593,10.777175059041836,0.0,0.0,0.0,49.5725
510,2014-09-20,128.79166666666666,4328.666666666667,5.0,57.24074074074073,16.924609515375533,0.0,0.0,0.0,67.835
510,2014-09-21,165.29166666666666,5179.333333333333,0.0,73.46296296296296,18.153573765392373,0.0,0.0,0.0,68.675
510,2014-09-22,119.91666666666667,4041.3333333333335,0.0,53.2962962962963,16.878735703288246,0.0,0.0,0.0,53.92250000000001
510,2014-09-23,87.20833333333333,3310.6666666666665,0.0,38.75925925925926,14.983993237347295,0.0,0.0,0.0,57.9125
510,2014-09-24,104.875,3734.0,0.0,46.61111111111111,15.976538787716477,0.0,0.0,0.0,61.1225
510,2014-09-25,126.41666666666667,4205.333333333333,0.0,56.18518518518518,17.09971795075037,0.0,0.0,0.0,60.0575
510,2014-09-26,75.25,2862.6666666666665,0.0,33.44444444444444,14.952739287377737,0.0,0.0,0.0,61.415
510,2014-09-27,125.875,4135.333333333333,0.0,55.94444444444444,17.3146612526197,0.0,0.0,0.0,63.995000000000005
510,2014-09-28,46.25,2170.0,0.0,20.555555555555554,12.123751920122887,0.0,0.0,0.0,64.2575
510,2014-09-29,71.58333333333333,2728.0,0.0,31.814814814814813,14.92631455685891,0.0,0.0,0.0,64.925
510,2014-09-30,85.5,3228.6666666666665,0.0,38.0,15.06357113359488,0.0,0.0,0.0,65.0825
510,2014-10-01,83.79166666666667,2892.6666666666665,0.0,37.24074074074074,16.47735413305677,0.0,0.0,0.0,63.86000000000001
510,2014-10-02,135.25,4519.333333333333,0.0,60.111111111111114,17.023464006490634,0.0,0.0,0.0,62.4275
510,2014-10-03,131.41666666666666,4481.333333333333,0.0,58.407407407407405,16.68123636318556,0.0,0.0,0.0,65.255
510,2014-10-04,158.16666666666666,5338.666666666667,0.0,70.2962962962963,16.852610930735928,0.0,0.0,0.0,56.88500000000001
510,2014-10-05,182.125,5944.0,0.0,80.94444444444444,17.429133720278152,0.0,0.0,0.0,47.945
510,2014-10-06,182.70833333333334,5794.666666666667,0.0,81.2037037037037,17.93555975801503,0.0,0.0,0.0,56.6975
510,2014-10-07,182.625,5883.333333333333,0.0,81.16666666666667,17.65719900849858,0.0,0.0,0.0,63.74000000000001
510,2014-10-08,176.29166666666666,5668.0,0.0,78.35185185185185,17.692409384066494,0.0,0.0,0.0,57.74
510,2014-10-09,172.08333333333334,5806.666666666667,0.0,76.48148148148148,16.85764686184462,0.0,0.0,0.0,53.21
510,2014-10-10,161.375,5904.666666666667,0.0,71.72222222222221,15.546259314666367,0.0,0.0,0.0,50.345
510,2014-10-11,154.70833333333334,5598.0,0.0,68.75925925925927,15.72048176928268,0.0,0.0,0.0,48.537499999999994
510,2014-10-12,159.29166666666666,5708.0,0.0,70.7962962962963,15.874283413143347,0.0,0.0,0.0,46.76
510,2014-10-13,164.875,5918.666666666667,0.0,73.27777777777777,15.84586548209056,0.0,0.0,0.0,57.04250000000001
510,2014-10-14,168.16666666666666,5886.0,0.0,74.74074074074075,16.251920753577227,0.0,0.0,0.0,72.86749999999999
510,2014-10-15,176.33333333333334,5715.333333333333,0.0,78.37037037037037,17.55003110540845,0.0,0.0,0.0,70.3925
510,2014-10-16,176.16666666666666,5586.666666666667,0.0,78.29629629629629,17.937256364359584,0.0,0.0,0.0,65.36749999999999
510,2014-10-17,149.5,4993.333333333333,0.0,66.44444444444444,17.030824432576768,0.0,0.0,0.0,61.0925
510,2014-10-18,107.125,4128.666666666667,0.0,47.61111111111111,14.759309906345877,0.0,0.0,0.0,54.30500000000001
510,2014-10-19,78.41666666666667,3538.0,0.0,34.85185185185185,12.607691884931851,0.0,0.0,0.0,42.4325
510,2014-10-20,173.04166666666666,5130.0,0.0,76.9074074074074,19.187498646307123,0.0,0.0,0.0,48.934999999999995
510,2014-10-21,186.54166666666666,5428.666666666667,0.0,82.9074074074074,19.54644198493593,0.0,0.0,0.0,50.18
510,2014-10-22,192.45833333333334,5563.333333333333,0.0,85.53703703703704,19.678259187138007,0.0,0.0,0.0,49.0025
510,2014-10-23,184.95833333333334,5441.333333333333,0.0,82.2037037037037,19.335419984889324,0.0,0.0,0.0,48.627500000000005
510,2014-10-24,163.0,4930.666666666667,0.0,72.44444444444444,18.804725527312062,0.0,0.0,0.0,51.785000000000004
510,2014-10-25,187.625,5111.333333333333,0.0,83.38888888888889,20.880531009521324,0.0,0.0,0.0,55.52000000000001
510,2014-10-26,189.33333333333334,5394.666666666667,0.0,84.14814814814815,19.96399736365134,0.0,0.0,0.0,48.785
510,2014-10-27,193.08333333333334,5822.666666666667,0.0,85.81481481481481,18.862875448439052,0.0,0.0,0.0,50.232499999999995
510,2014-10-28,192.625,6083.333333333333,0.0,85.61111111111111,18.011756849315066,0.0,0.0,0.0,61.857499999999995
510,2014-10-29,163.70833333333334,5262.0,15.0,72.75925925925925,17.697217207230036,0.0,0.0,0.0,54.0275
510,2014-10-30,195.875,4622.0,15.0,87.05555555555556,24.106497007067645,0.0,0.0,0.0,45.38750000000001
510,2014-10-31,200.58333333333334,5728.666666666667,110.0,89.14814814814814,19.917110341751037,0.0,0.0,0.0,44.12
510,2014-11-01,199.08333333333334,4230.0,100.0,88.48148148148148,26.77192343052272,0.0,0.0,0.0,41.404999999999994
510,2014-11-02,199.79166666666666,5885.333333333333,0.0,88.79629629629629,19.310403215148767,0.0,0.0,0.0,39.1625
510,2014-11-03,199.83333333333334,5842.666666666667,65.0,88.81481481481481,19.455476000304277,0.0,0.0,0.0,49.12999999999999
510,2014-11-04,198.625,5985.333333333333,20.0,88.27777777777777,18.876896998217866,0.0,0.0,0.0,59.45749999999999
510,2014-11-05,189.5,5773.333333333333,5.0,84.22222222222221,18.671001732101615,0.0,0.0,0.0,50.7875
510,2014-11-06,187.5,3376.6666666666665,75.0,83.33333333333334,31.586253701875616,0.0,0.0,0.0,42.3725
510,2014-11-07,200.54166666666666,6068.0,50.0,89.12962962962962,18.799404206035305,0.0,0.0,0.0,38.24000000000001
510,2014-11-08,202.83333333333334,6003.333333333333,0.0,90.14814814814814,19.219049602072925,0.0,0.0,0.0,40.52
510,2014-11-09,200.0,5654.0,0.0,88.88888888888889,20.121447942459618,0.0,0.0,0.0,44.059999999999995
510,2014-11-10,199.25,6345.333333333333,0.0,88.55555555555556,17.86195235343559,0.0,0.0,0.0,49.1675
510,2014-11-11,166.91666666666666,5594.0,0.0,74.18518518518519,16.973143348031623,0.0,0.0,0.0,57.672499999999985
510,2014-11-12,150.08333333333334,4752.0,0.0,66.7037037037037,17.965572975121585,0.0,0.0,0.0,48.11750000000001
510,2014-11-13,178.25,5423.333333333333,0.0,79.22222222222223,18.695981868469573,0.0,0.0,0.0,35.59250000000001
510,2014-11-14,189.45833333333334,5891.333333333333,0.0,84.20370370370371,18.29300926973709,0.0,0.0,0.0,31.36999999999999
510,2014-11-15,195.125,5773.333333333333,0.0,86.72222222222223,19.225220121247112,0.0,0.0,0.0,30.935000000000002
510,2014-11-16,201.91666666666666,6039.333333333333,0.0,89.74074074074075,19.018147238473706,0.0,0.0,0.0,36.90499999999999
510,2014-11-17,201.29166666666666,6085.333333333333,0.0,89.46296296296296,18.815963473196025,0.0,0.0,0.0,35.345
510,2014-11-18,192.33333333333334,5920.666666666667,0.0,85.48148148148148,18.47859662950869,0.0,0.0,0.0,25.047499999999996
510,2014-11-19,187.66666666666666,5742.0,0.0,83.4074074074074,18.59126707689926,0.0,0.0,0.0,25.325000000000003
510,2014-11-20,193.875,6022.666666666667,0.0,86.16666666666667,18.311251245295548,0.0,0.0,0.0,29.119999999999994
510,2014-11-21,196.16666666666666,6125.333333333333,0.0,87.18518518518519,18.217153714990566,0.0,0.0,0.0,25.797500000000003
510,2014-11-22,121.375,3957.3333333333335,0.0,53.94444444444444,17.446633886455526,0.0,0.0,0.0,35.00000000000001
510,2014-11-23,80.25,3106.6666666666665,0.0,35.66666666666667,14.69384388412017,0.0,0.0,0.0,49.835
510,2014-11-24,187.875,5887.333333333333,5.0,83.5,18.15245654512513,0.0,0.0,0.0,61.46
510,2014-11-25,155.91666666666666,4930.0,0.0,69.2962962962963,17.989979152580574,0.0,0.0,0.0,44.08249999999999
510,2014-11-26,105.875,3270.6666666666665,0.0,47.05555555555556,18.413747197309416,0.0,0.0,0.0,34.12999999999999
510,2014-11-27,193.125,5540.666666666667,0.0,85.83333333333333,19.82720566117194,0.0,0.0,0.0,28.7675
510,2014-11-28,178.54166666666666,5296.666666666667,0.0,79.35185185185185,19.174408695196142,0.0,0.0,0.0,25.624999999999996
510,2014-11-29,184.375,4927.333333333333,0.0,81.94444444444444,21.285072216208906,0.0,0.0,0.0,28.94
510,2014-11-30,196.95833333333334,5903.333333333333,0.0,87.53703703703704,18.97850908149821,0.0,0.0,0.0,47.420000000000016
510,2014-12-01,190.83333333333334,5698.0,5.0,84.81481481481481,19.050958425958424,0.0,0.0,0.0,40.7375
510,2014-12-02,122.125,3945.3333333333335,0.0,54.27777777777778,17.60783309395066,0.0,0.0,0.0,27.770000000000007
510,2014-12-03,85.54166666666667,2758.6666666666665,60.0,38.01851851851852,17.638575902207183,0.0,0.0,0.0,40.01749999999999
510,2014-12-04,156.41666666666666,4788.666666666667,0.0,69.51851851851852,18.58033145389577,0.0,0.0,0.0,30.327500000000004
510,2014-12-05,113.20833333333333,3913.3333333333335,10.0,50.31481481481481,16.45570875922771,0.0,0.0,0.0,27.500000000000004
510,2014-12-06,116.79166666666667,3816.6666666666665,10.0,51.907407407407405,17.406548398835515,0.0,0.0,0.0,33.51499999999999
510,2014-12-07,80.58333333333333,3078.6666666666665,5.0,35.81481481481482,14.889070845965064,0.0,0.0,0.0,24.657500000000002
510,2014-12-08,110.5,3766.6666666666665,0.0,49.111111111111114,16.687455752212387,0.0,0.0,0.0,24.912500000000005
510,2014-12-09,95.45833333333333,3194.6666666666665,5.0,42.42592592592593,16.997041510155817,0.0,0.0,0.0,31.7675
510,2014-12-10,71.08333333333333,2668.6666666666665,0.0,31.592592592592595,15.151599841785329,0.0,0.0,0.0,29.464999999999993
510,2014-12-11,55.125,2222.0,5.0,24.5,14.112033078307828,0.0,0.0,0.0,26.412500000000005
510,2014-12-12,70.875,2700.0,5.0,31.5,14.931875,0.0,0.0,0.0,26.667500000000008
510,2014-12-13,136.54166666666666,4728.666666666667,10.0,60.68518518518518,16.42523291743033,0.0,0.0,0.0,29.33
510,2014-12-14,186.33333333333334,5871.333333333333,35.0,82.81481481481482,18.052562355701905,0.0,0.0,0.0,32.70500000000001
510,2014-12-15,174.45833333333334,5380.0,20.0,77.53703703703704,18.44567198471706,0.0,0.0,0.0,33.665
510,2014-12-16,191.83333333333334,6004.666666666667,30.0,85.25925925925925,18.172731394100886,0.0,0.0,0.0,36.76249999999999
510,2014-12-17,162.75,5006.666666666667,35.0,72.33333333333334,18.49087050599201,0.0,0.0,0.0,36.14000000000001
510,2014-12-18,201.33333333333334,6016.666666666667,20.0,89.48148148148148,19.034644506001843,0.0,0.0,0.0,31.114999999999995
510,2014-12-19,197.125,5979.333333333333,25.0,87.6111111111111,18.753139285316088,0.0,0.0,0.0,26.26249999999999
510,2014-12-20,170.70833333333334,5414.666666666667,0.0,75.87037037037037,17.933622927439878,0.0,0.0,0.0,24.905
510,2014-12-21,187.375,5655.333333333333,10.0,83.27777777777777,18.84683705646587,0.0,0.0,0.0,28.377499999999998
510,2014-12-22,58.5,1750.6666666666667,0.0,26.0,19.00804455445545,0.0,0.0,0.0,32.92250000000001
510,2014-12-23,128.375,4033.3333333333335,10.0,57.05555555555556,18.105118801652893,0.0,0.0,0.0,36.169999999999995
510,2014-12-24,58.583333333333336,1813.3333333333333,0.0,26.037037037037038,18.37729013480392,0.0,0.0,0.0,42.612500000000004
510,2014-12-25,133.625,4265.333333333333,10.0,59.38888888888889,17.8204956627071,0.0,0.0,0.0,44.73500000000001
510,2014-12-26,196.70833333333334,6272.666666666667,45.0,87.42592592592592,17.8383872267687,0.0,0.0,0.0,38.99750000000001
510,2014-12-27,201.45833333333334,6550.0,10.0,89.53703703703704,17.49560538592027,0.0,0.0,0.0,43.31
510,2014-12-28,204.0,6398.666666666667,15.0,90.66666666666666,18.13534069597833,0.0,0.0,0.0,39.747499999999995
510,2014-12-29,203.83333333333334,5944.0,35.0,90.5925925925926,19.506593950949608,0.0,0.0,0.0,29.4875
510,2014-12-30,200.79166666666666,5129.333333333333,10.0,89.24074074074075,22.267414814574128,0.0,0.0,0.0,20.525
510,2014-12-31,192.91666666666666,5988.666666666667,50.0,85.74074074074073,18.324184107016954,0.0,0.0,0.0,21.2975
510,2015-01-01,180.875,4786.666666666667,20.0,80.38888888888889,21.494650940111416,0.0,0.0,0.0,25.61
510,2015-01-02,80.70833333333333,2727.3333333333335,5.0,35.87037037037037,16.833142365354846,0.0,0.0,0.0,26.78750000000001
510,2015-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.0925
510,2015-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.3475
510,2015-01-05,128.0,3916.6666666666665,15.0,56.888888888888886,18.58995744680851,0.0,0.0,0.0,19.055000000000003
510,2015-01-06,201.79166666666666,3949.3333333333335,45.0,89.68518518518519,29.064608302385775,0.0,0.0,0.0,14.757500000000006
510,2015-01-07,202.54166666666666,692.6666666666666,1025.0,90.01851851851852,166.3317392524864,0.0,0.0,0.0,8.435
510,2015-01-08,200.54166666666666,65.33333333333333,50.0,89.12962962962962,1746.04262329932,0.0,0.0,0.0,7.9025000000000025
510,2015-01-09,191.08333333333334,4184.666666666667,1655.0,84.92592592592592,25.974486883330677,0.0,0.0,0.0,18.214999999999996
510,2015-01-10,198.0,6102.0,365.0,88.0,18.457718780727628,0.0,0.0,0.0,11.644999999999998
510,2015-01-11,198.70833333333334,6156.666666666667,860.0,88.31481481481481,18.359272920050532,0.0,0.0,0.0,22.167500000000004
510,2015-01-12,197.41666666666666,6094.0,4705.0,87.74074074074075,18.427499270685193,0.0,0.0,0.0,28.647500000000004
510,2015-01-13,167.625,5227.333333333333,1175.0,74.5,18.24078959954088,0.0,0.0,0.0,0.9875000000000003
510,2015-01-14,198.5,6038.666666666667,1645.0,88.22222222222223,18.69840196511371,0.0,0.0,0.0,2.6750000000000007
510,2015-01-15,178.70833333333334,5964.0,105.0,79.42592592592592,17.044811694239513,0.0,0.0,0.0,11.007499999999999
510,2015-01-16,191.33333333333334,5864.0,0.0,85.03703703703704,18.560159921176293,0.0,0.0,0.0,21.132499999999997
510,2015-01-17,194.08333333333334,5904.0,1770.0,86.25925925925925,18.699368130834088,0.0,0.0,0.0,11.270000000000001
510,2015-01-18,198.33333333333334,6036.666666666667,0.0,88.14814814814815,18.68889195656175,0.0,0.0,0.0,33.74750000000001
510,2015-01-19,178.0,5812.666666666667,335.0,79.11111111111111,17.419256795504072,0.0,0.0,0.0,29.870000000000005
510,2015-01-20,146.58333333333334,5098.666666666667,95.0,65.14814814814814,16.353586449616454,0.0,0.0,0.0,18.163478260869564
510,2015-01-21,187.33333333333334,4703.333333333333,0.0,83.25925925925925,22.65657925820931,0.0,0.0,0.0,11.915
510,2015-01-22,201.70833333333334,4661.333333333333,40.0,89.64814814814814,24.614936415427156,0.0,0.0,0.0,21.785
510,2015-01-23,172.79166666666666,5516.666666666667,0.0,76.79629629629629,17.816856747230613,0.0,0.0,0.0,25.302500000000006
510,2015-01-24,159.08333333333334,5030.0,0.0,70.7037037037037,17.990437927987628,0.0,0.0,0.0,24.274999999999995
510,2015-01-25,202.33333333333334,5655.333333333333,0.0,89.92592592592594,20.351398876183737,0.0,0.0,0.0,18.215000000000003
510,2015-01-26,179.04166666666666,2982.0,0.0,79.57407407407408,34.15320860347269,0.0,0.0,0.0,11.135000000000003
510,2015-01-27,172.375,5270.0,35.0,76.61111111111111,18.605815148640097,0.0,0.0,0.0,10.872499999999997
510,2015-01-28,158.25,4422.0,0.0,70.33333333333334,20.356823835368612,0.0,0.0,0.0,10.58
510,2015-01-29,170.66666666666666,5494.0,0.0,75.85185185185185,17.670347449743154,0.0,0.0,0.0,17.3225
510,2015-01-30,188.5,5771.333333333333,0.0,83.77777777777777,18.578910130530204,0.0,0.0,0.0,19.325
510,2015-01-31,175.83333333333334,5448.0,0.0,78.14814814814814,18.359005343449176,0.0,0.0,0.0,6.124999999999999
510,2015-02-01,173.25,5494.0,0.0,77.0,17.937818529304696,0.0,0.0,0.0,16.422499999999996
510,2015-02-02,175.79166666666666,5772.666666666667,20.0,78.12962962962963,17.322351262655424,0.0,0.0,0.0,8.015
510,2015-02-03,174.0,5525.333333333333,550.0,77.33333333333333,17.913308397683398,0.0,0.0,0.0,11.2025
510,2015-02-04,152.5,5108.666666666667,35.0,67.77777777777779,16.980376484405586,0.0,0.0,0.0,25.535000000000007
510,2015-02-05,120.75,3968.6666666666665,20.0,53.666666666666664,17.307229548126994,0.0,0.0,0.0,12.9425
510,2015-02-06,162.29166666666666,4780.0,0.0,72.12962962962963,19.3131610297536,0.0,0.0,0.0,13.872500000000002
510,2015-02-07,169.33333333333334,5314.0,0.0,75.25925925925925,18.126165683937607,0.0,0.0,0.0,23.202499999999997
510,2015-02-08,170.125,5430.0,0.0,75.6111111111111,17.82187308164518,0.0,0.0,0.0,18.7775
510,2015-02-09,140.375,4568.666666666667,215.0,62.38888888888889,17.477742412082296,0.0,0.0,0.0,14.510000000000003
510,2015-02-10,154.58333333333334,4750.666666666667,0.0,68.7037037037037,18.509434348395548,0.0,0.0,0.0,13.9325
510,2015-02-11,110.95833333333333,3653.3333333333335,20.0,49.31481481481482,17.276495970194645,0.0,0.0,0.0,13.8425
510,2015-02-12,132.5,4394.0,5.0,58.88888888888889,17.153030647853136,0.0,0.0,0.0,16.985000000000003
510,2015-02-13,87.83333333333333,3022.6666666666665,0.0,39.03703703703704,16.529287972357004,0.0,0.0,0.0,-0.4524999999999997
510,2015-02-14,67.66666666666667,2408.0,0.0,30.074074074074076,15.984657622739018,0.0,0.0,0.0,14.457500000000005
510,2015-02-15,103.625,3388.6666666666665,5.0,46.05555555555556,17.394851711587645,0.0,0.0,0.0,0.47
510,2015-02-16,129.75,4320.666666666667,5.0,57.666666666666664,17.082115028544976,0.0,0.0,0.0,-3.0024999999999995
510,2015-02-17,134.66666666666666,4404.666666666667,0.0,59.851851851851855,17.39130215428081,0.0,0.0,0.0,1.2874999999999996
510,2015-02-18,101.66666666666667,3502.0,60.0,45.18518518518518,16.513817501110477,0.0,0.0,0.0,8.4725
510,2015-02-19,153.08333333333334,4994.666666666667,0.0,68.03703703703704,17.434377224595124,0.0,0.0,0.0,5.930000000000001
510,2015-02-20,147.16666666666666,4746.666666666667,55.0,65.4074074074074,17.636230102996254,0.0,0.0,0.0,-2.68
510,2015-02-21,147.29166666666666,4602.0,0.0,65.46296296296296,18.2060864237771,0.0,0.0,0.0,8.045000000000002
510,2015-02-22,122.25,3711.3333333333335,355.0,54.333333333333336,18.73716768456979,0.0,0.0,0.0,19.377499999999998
510,2015-02-23,132.91666666666666,3894.6666666666665,210.0,59.074074074074076,19.413068441173113,0.0,0.0,0.0,4.181
510,2015-02-24,81.875,2668.6666666666665,70.0,36.388888888888886,17.451872033474896,0.0,0.0,0.0,
510,2015-02-25,84.66666666666667,2694.6666666666665,20.0,37.629629629629626,17.872793996371435,0.0,0.0,0.0,15.485
510,2015-02-26,73.66666666666667,2533.3333333333335,0.0,32.74074074074074,16.54107456140351,0.0,0.0,0.0,5.2700000000000005
510,2015-02-27,100.08333333333333,3295.3333333333335,0.0,44.48148148148148,17.2761691617776,0.0,0.0,0.0,8.735
510,2015-02-28,85.04166666666667,2926.6666666666665,0.0,37.7962962962963,16.528884301442673,0.0,0.0,0.0,4.717142857142858
510,2015-03-01,103.45833333333333,3438.6666666666665,0.0,45.98148148148148,17.114351088923353,0.0,0.0,0.0,13.745
510,2015-03-02,101.875,3407.3333333333335,0.0,45.27777777777778,17.00740437292115,0.0,0.0,0.0,20.2925
510,2015-03-03,83.04166666666667,3126.6666666666665,0.0,36.907407407407405,15.107740316275764,0.0,0.0,0.0,15.229999999999999
510,2015-03-04,118.875,4372.666666666667,0.0,52.83333333333333,15.464261892056715,0.0,0.0,0.0,29.0675
510,2015-03-05,129.70833333333334,4843.333333333333,0.0,57.648148148148145,15.233810793760036,0.0,0.0,0.0,12.005000000000003
510,2015-03-06,146.70833333333334,5574.0,0.0,65.20370370370371,14.9717600067775,0.0,0.0,0.0,10.249999999999998
510,2015-03-07,177.625,6801.333333333333,10.0,78.94444444444444,14.855766638894332,0.0,0.0,0.0,23.960000000000004
510,2015-03-08,187.29166666666666,7178.666666666667,0.0,83.24074074074073,14.840881740651312,0.0,0.0,0.0,28.8425
510,2015-03-09,182.29166666666666,6472.666666666667,0.0,81.01851851851852,16.02022500600817,0.0,0.0,0.0,33.132499999999986
510,2015-03-10,157.04166666666666,3242.6666666666665,0.0,69.7962962962963,27.54847904673794,0.0,0.0,0.0,36.8225
510,2015-03-11,171.83333333333334,7041.333333333333,0.0,76.37037037037037,13.881536798586128,0.0,0.0,0.0,41.434999999999995
510,2015-03-12,157.41666666666666,5748.0,0.0,69.96296296296296,15.578261520915488,0.0,0.0,0.0,30.230000000000004
510,2015-03-13,170.29166666666666,5330.0,0.0,75.68518518518519,18.17402934125495,0.0,0.0,0.0,32.915
510,2015-03-14,98.75,3369.3333333333335,0.0,43.888888888888886,16.67163385437277,0.0,0.0,0.0,39.20000000000001
510,2015-03-15,159.79166666666666,5268.0,0.0,71.01851851851852,17.25414320214292,0.0,0.0,0.0,33.5525
510,2015-03-16,152.16666666666666,5163.333333333333,0.0,67.62962962962963,16.763874542715733,0.0,0.0,0.0,37.4
510,2015-03-17,164.79166666666666,5568.666666666667,0.0,73.24074074074073,16.833292180454126,0.0,0.0,0.0,34.655
510,2015-03-18,185.08333333333334,5790.666666666667,0.0,82.25925925925925,18.18125191879653,0.0,0.0,0.0,24.89
510,2015-03-19,168.41666666666666,5240.0,0.0,74.85185185185185,18.282636238337574,0.0,0.0,0.0,24.289999999999996
510,2015-03-20,160.41666666666666,5700.0,0.0,71.29629629629629,16.008832846003898,0.0,0.0,0.0,27.485
510,2015-03-21,161.66666666666666,5726.666666666667,10.0,71.85185185185186,16.058449747768723,0.0,0.0,0.0,32.54
510,2015-03-22,161.125,5463.333333333333,0.0,71.61111111111111,16.77607153752288,0.0,0.0,0.0,20.584999999999997
510,2015-03-23,161.875,5516.0,0.0,71.94444444444444,16.693237098138745,0.0,0.0,0.0,16.1075
510,2015-03-24,151.20833333333334,5396.666666666667,0.0,67.2037037037037,15.938049464690138,0.0,0.0,0.0,21.4025
510,2015-03-25,61.916666666666664,2607.3333333333335,0.0,27.51851851851852,13.508155416347057,0.0,0.0,0.0,32.70499999999999
510,2015-03-26,69.08333333333333,2606.0,0.0,30.703703703703706,15.079394772746651,0.0,0.0,0.0,37.407500000000006
510,2015-03-27,92.125,3364.0,0.0,40.94444444444444,15.577815348791122,0.0,0.0,0.0,32.675000000000004
510,2015-03-28,96.08333333333333,3458.0,0.0,42.7037037037037,15.805495308784783,0.0,0.0,0.0,21.402500000000003
510,2015-03-29,141.0,5182.666666666667,0.0,62.66666666666667,15.475720349884229,0.0,0.0,0.0,29.69749999999999
510,2015-03-30,168.125,5903.333333333333,0.0,74.72222222222223,16.20018704121965,0.0,0.0,0.0,38.9375
510,2015-03-31,109.75,4161.333333333333,0.0,48.77777777777778,15.002272909323933,0.0,0.0,0.0,34.18999999999999
510,2015-04-01,113.0,4464.0,0.0,50.22222222222222,14.399230884109915,0.0,0.0,0.0,31.37
510,2015-04-02,97.08333333333333,3906.6666666666665,0.0,43.148148148148145,14.135896615472127,0.0,0.0,0.0,48.410000000000004
510,2015-04-03,155.58333333333334,5296.666666666667,0.0,69.14814814814815,16.70880795049297,0.0,0.0,0.0,51.065000000000005
510,2015-04-04,102.5,3836.0,0.0,45.55555555555556,15.199535106013206,0.0,0.0,0.0,36.1775
510,2015-04-05,99.33333333333333,3292.6666666666665,0.0,44.148148148148145,17.160592562597017,0.0,0.0,0.0,33.6125
510,2015-04-06,165.66666666666666,5446.0,0.0,73.62962962962963,17.30384175949729,0.0,0.0,0.0,41.17999999999999
510,2015-04-07,172.375,5790.0,0.0,76.61111111111111,16.934826568796773,0.0,0.0,0.0,42.64249999999999
510,2015-04-08,153.91666666666666,5286.666666666667,0.0,68.4074074074074,16.561083963850358,0.0,0.0,0.0,37.032500000000006
510,2015-04-09,171.79166666666666,5460.666666666667,0.0,76.35185185185185,17.895402219916168,0.0,0.0,0.0,41.42
510,2015-04-10,163.58333333333334,5132.666666666667,0.0,72.70370370370371,18.129299800839938,0.0,0.0,0.0,50.165
510,2015-04-11,122.45833333333333,3841.3333333333335,0.0,54.425925925925924,18.133907135832462,0.0,0.0,0.0,42.13999999999998
510,2015-04-12,166.83333333333334,5198.0,0.0,74.14814814814815,18.25709140267624,0.0,0.0,0.0,50.66
510,2015-04-13,141.66666666666666,4393.333333333333,1655.0,62.96296296296296,18.342501264542236,0.0,0.0,0.0,60.62750000000002
510,2015-04-14,111.20833333333333,3737.3333333333335,3820.0,49.425925925925924,16.926241601260553,0.0,0.0,0.0,51.635
510,2015-04-15,91.83333333333333,3298.0,3675.0,40.81481481481482,15.839254430294455,0.0,0.0,0.0,48.9575
510,2015-04-16,146.04166666666666,4909.333333333333,4175.0,64.9074074074074,16.921517121582472,0.0,0.0,0.0,54.92000000000001
510,2015-04-17,156.66666666666666,5264.0,3420.0,69.62962962962963,16.929563492063494,0.0,0.0,0.0,53.734999999999985
510,2015-04-18,137.33333333333334,4608.0,2745.0,61.03703703703703,16.953076774691358,0.0,0.0,0.0,56.5625
510,2015-04-19,134.83333333333334,4705.333333333333,2565.0,59.925925925925924,16.300161754982522,0.0,0.0,0.0,51.5525
510,2015-04-20,146.58333333333334,5120.0,3530.0,65.14814814814814,16.285446506076386,0.0,0.0,0.0,51.49999999999999
510,2015-04-21,140.25,4951.333333333333,3885.0,62.33333333333333,16.112604348996904,0.0,0.0,0.0,49.82
510,2015-04-22,119.16666666666667,4287.333333333333,2895.0,52.96296296296297,15.810753900378376,0.0,0.0,0.0,43.5725
510,2015-04-23,140.58333333333334,5089.333333333333,3005.0,62.48148148148148,15.712959021046197,0.0,0.0,0.0,34.722500000000004
510,2015-04-24,114.20833333333333,3978.6666666666665,2015.0,50.75925925925926,16.32846186606345,0.0,0.0,0.0,35.27
510,2015-04-25,144.04166666666666,4833.333333333333,2540.0,64.01851851851852,16.952214080459772,0.0,0.0,0.0,39.70249999999999
510,2015-04-26,147.83333333333334,4573.333333333333,2785.0,65.70370370370371,18.38757896015549,0.0,0.0,0.0,43.97
510,2015-04-27,144.70833333333334,4622.666666666667,2055.0,64.31481481481481,17.806804934621674,0.0,0.0,0.0,45.70249999999999
510,2015-04-28,168.83333333333334,5565.333333333333,3105.0,75.03703703703704,17.25647360645264,0.0,0.0,0.0,52.73000000000001
510,2015-04-29,168.29166666666666,5530.0,4105.0,74.79629629629629,17.31101441631505,0.0,0.0,0.0,56.525000000000006
510,2015-04-30,163.125,5269.333333333333,2850.0,72.5,17.60961617535425,0.0,0.0,0.0,56.53999999999999
510,2015-05-01,165.95833333333334,5538.666666666667,1795.0,73.75925925925925,17.044288386695552,0.0,0.0,0.0,56.824999999999996
510,2015-05-02,160.33333333333334,5310.0,110.0,71.25925925925925,17.175695752249425,0.0,0.0,0.0,58.96999999999999
510,2015-05-03,94.5,3522.6666666666665,5.0,42.0,15.259675435276304,0.0,0.0,0.0,62.96
510,2015-05-04,75.95833333333333,2961.3333333333335,10.0,33.75925925925926,14.590600611586371,0.0,0.0,0.0,67.415
510,2015-05-05,146.20833333333334,4943.333333333333,0.0,64.98148148148148,16.824310238255784,0.0,0.0,0.0,62.66750000000002
510,2015-05-06,155.45833333333334,5220.0,0.0,69.0925925925926,16.940590410813112,0.0,0.0,0.0,63.14750000000001
510,2015-05-07,169.83333333333334,5626.666666666667,0.0,75.48148148148148,17.16946583728278,0.0,0.0,0.0,66.23
510,2015-05-08,136.95833333333334,4524.0,0.0,60.870370370370374,17.22070408438943,0.0,0.0,0.0,71.96
510,2015-05-09,147.83333333333334,5107.333333333333,0.0,65.70370370370371,16.465055693338552,0.0,0.0,0.0,76.78250000000001
510,2015-05-10,150.58333333333334,5266.0,0.0,66.92592592592592,16.266012047938556,0.0,0.0,0.0,72.6425
510,2015-05-11,129.79166666666666,4628.666666666667,0.0,57.68518518518518,15.950560216525034,0.0,0.0,0.0,71.93
510,2015-05-12,135.0,4735.333333333333,0.0,60.0,16.21691538786428,0.0,0.0,0.0,64.7
510,2015-05-13,158.29166666666666,5360.0,10.0,70.35185185185185,16.79880156509121,0.0,0.0,0.0,50.1275
510,2015-05-14,167.54166666666666,5741.333333333333,10.0,74.46296296296296,16.599503841538937,0.0,0.0,0.0,51.79999999999999
510,2015-05-15,85.66666666666667,3198.6666666666665,0.0,38.074074074074076,15.234490065304989,0.0,0.0,0.0,58.43
510,2015-05-16,76.875,2771.3333333333335,0.0,34.166666666666664,15.779069942266059,0.0,0.0,0.0,66.34250000000002
510,2015-05-17,164.16666666666666,5190.0,0.0,72.96296296296296,17.992961892528367,0.0,0.0,0.0,67.61749999999999
510,2015-05-18,196.25,6022.666666666667,0.0,87.22222222222223,18.535567024573833,0.0,0.0,0.0,71.53999999999999
510,2015-05-19,200.33333333333334,6002.666666666667,0.0,89.03703703703704,18.98427550718199,0.0,0.0,0.0,64.79
510,2015-05-20,200.625,6008.0,0.0,89.16666666666667,18.99503786617843,0.0,0.0,0.0,48.2225
510,2015-05-21,200.83333333333334,5973.333333333333,0.0,89.25925925925927,19.125116257440474,0.0,0.0,0.0,54.95000000000002
510,2015-05-22,163.33333333333334,4750.0,0.0,72.5925925925926,19.55988304093567,0.0,0.0,0.0,54.095000000000006
510,2015-05-23,134.33333333333334,4091.3333333333335,5.0,59.7037037037037,18.676864374558686,0.0,0.0,0.0,50.69750000000001
510,2015-05-24,98.58333333333333,3316.0,90.0,43.81481481481482,16.911183990081756,0.0,0.0,0.0,66.46249999999999
510,2015-05-25,138.5,4427.333333333333,2260.0,61.55555555555555,17.794778647794008,0.0,0.0,0.0,73.3325
510,2015-05-26,130.45833333333334,4246.666666666667,4110.0,57.98148148148148,17.474658228676084,0.0,0.0,0.0,78.1175
510,2015-05-27,141.125,4580.0,4875.0,62.72222222222222,17.52764283114993,0.0,0.0,0.0,77.50250000000001
510,2015-05-28,152.08333333333334,4968.0,2470.0,67.5925925925926,17.413460033100733,0.0,0.0,0.0,68.1725
510,2015-05-29,144.54166666666666,5664.0,260.0,64.24074074074075,14.51626378099498,0.0,0.0,0.0,69.38
510,2015-05-30,123.91666666666667,4356.0,540.0,55.074074074074076,16.181802239567393,0.0,0.0,0.0,77.0375
510,2015-05-31,11.333333333333334,345.3333333333333,15.0,5.037037037037037,18.668275418275414,0.0,0.0,0.0,55.355
510,2015-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.392500000000005
510,2015-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.34
510,2015-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.085
510,2015-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.05249999999998
510,2015-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.24499999999999
510,2015-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.70000000000001
510,2015-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.46
510,2015-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.52
510,2015-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.62499999999999
510,2015-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.8075
510,2015-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.50500000000001
510,2015-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.84249999999999
510,2015-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.98750000000001
510,2015-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.90500000000002
510,2015-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.88499999999999
510,2015-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.31500000000001
510,2015-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.27499999999999
510,2015-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.4575
510,2015-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.885
510,2015-06-20,0.041666666666666664,0.6666666666666666,5.0,0.018518518518518517,35.552083333333336,0.0,0.0,0.0,65.585
510,2015-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.555
510,2015-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.345
510,2015-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.16499999999999
510,2015-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.8025
