ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
510,2015-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.955
510,2015-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.86250000000001
510,2015-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.2525
510,2015-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.92499999999999
510,2015-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.247499999999995
510,2015-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.74
510,2015-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.605
510,2015-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.35499999999999
510,2015-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.965
510,2015-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.71499999999999
510,2015-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.3425
510,2015-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.21499999999999
510,2015-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.3275
510,2015-07-08,0.041666666666666664,0.6666666666666666,5.0,0.018518518518518517,35.552083333333336,0.0,0.0,0.0,66.5225
510,2015-07-09,0.041666666666666664,0.6666666666666666,5.0,0.018518518518518517,35.552083333333336,0.0,0.0,0.0,64.7525
510,2015-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.42
510,2015-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.67
510,2015-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.00249999999998
510,2015-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.95
510,2015-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.6725
510,2015-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.46250000000001
510,2015-07-16,0.0,0.0,10.0,0.0,0.0,0.0,0.0,0.0,63.3125
510,2015-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.27000000000002
510,2015-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.4875
510,2015-07-19,0.08333333333333333,0.6666666666666666,10.0,0.037037037037037035,71.10416666666667,0.0,0.0,0.0,80.30000000000001
510,2015-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.96249999999999
510,2015-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.18750000000001
510,2015-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.24000000000001
510,2015-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.40499999999999
510,2015-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.24499999999999
510,2015-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.5425
510,2015-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.36
510,2015-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.94500000000001
510,2015-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.88
510,2015-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.29750000000001
510,2015-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.2525
510,2015-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.45000000000002
510,2015-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.375
510,2015-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.625
510,2015-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.7575
510,2015-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.87749999999998
510,2015-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.31714285714285
510,2015-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.3275
510,2015-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.9975
510,2015-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.705
510,2015-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.28250000000001
510,2015-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.72
510,2015-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.18749999999999
510,2015-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.8625
510,2015-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.24000000000001
510,2015-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.98
510,2015-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.9175
510,2015-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.9275
510,2015-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.915
510,2015-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.635
510,2015-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.4175
510,2015-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.1975
510,2015-08-21,0.08333333333333333,1.3333333333333333,10.0,0.037037037037037035,35.552083333333336,0.0,0.0,0.0,68.2175
510,2015-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.28250000000001
510,2015-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.88749999999999
510,2015-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.91000000000001
510,2015-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.1025
510,2015-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.0075
510,2015-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.232499999999995
510,2015-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.32
510,2015-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.83
510,2015-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.74500000000002
510,2015-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.44
510,2015-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.405
510,2015-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.43250000000002
510,2015-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.825
510,2015-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.2425
510,2015-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.46249999999999
510,2015-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.09249999999999
510,2015-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,81.08000000000001
510,2015-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,82.3625
510,2015-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.81999999999998
510,2015-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.41
510,2015-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.6275
510,2015-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.81250000000001
510,2015-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.01500000000001
510,2015-09-14,65.41666666666667,0.0,5.0,29.074074074074076,0.0,0.0,0.0,0.0,61.2125
510,2015-09-15,151.0,0.0,5.0,67.11111111111111,0.0,0.0,0.0,0.0,66.425
510,2015-09-16,148.0,0.8333333333333334,5.0,65.77777777777779,101024.79999999999,0.0,0.0,0.0,68.41250000000001
510,2015-09-17,147.41666666666666,0.8333333333333334,10.0,65.51851851851852,100626.61666666667,0.0,0.0,0.0,70.295
510,2015-09-18,147.70833333333334,0.4166666666666667,15.0,65.64814814814814,201651.41666666666,0.0,0.0,0.0,71.57000000000001
510,2015-09-19,145.08333333333334,0.4166666666666667,10.0,64.48148148148148,198067.76666666666,0.0,0.0,0.0,73.1675
510,2015-09-20,148.875,0.4166666666666667,5.0,66.16666666666666,203244.15,0.0,0.0,0.0,58.61750000000001
510,2015-09-21,147.83333333333334,0.4166666666666667,0.0,65.70370370370371,201822.06666666665,0.0,0.0,0.0,54.252500000000005
510,2015-09-22,148.08333333333334,0.0,10.0,65.81481481481481,0.0,0.0,0.0,0.0,59.61499999999999
510,2015-09-23,150.16666666666666,0.0,5.0,66.74074074074075,0.0,0.0,0.0,0.0,59.99
510,2015-09-24,148.54166666666666,0.4166666666666667,10.0,66.01851851851852,202789.0833333333,0.0,0.0,0.0,63.52250000000001
510,2015-09-25,147.875,0.0,0.0,65.72222222222223,0.0,0.0,0.0,0.0,62.36750000000001
510,2015-09-26,143.08333333333334,0.0,30.0,63.59259259259259,0.0,0.0,0.0,0.0,59.4725
510,2015-09-27,148.375,0.0,0.0,65.94444444444446,0.0,0.0,0.0,0.0,62.232500000000016
510,2015-09-28,144.29166666666666,2061.0833333333335,30.0,64.12962962962962,39.82270313616086,0.0,0.0,0.0,67.535
510,2015-09-29,147.625,4490.0,0.0,65.61111111111111,18.702454528582034,0.0,0.0,0.0,69.8225
510,2015-09-30,154.95833333333334,4623.0,0.0,68.87037037037037,19.066724048837937,0.0,0.0,0.0,56.16499999999999
510,2015-10-01,143.41666666666666,4192.0,0.0,63.74074074074074,19.460920934054283,0.0,0.0,0.0,50.412499999999994
510,2015-10-02,142.54166666666666,4205.0,0.0,63.35185185185185,19.28239034218523,0.0,0.0,0.0,47.6675
510,2015-10-03,147.375,4154.666666666667,0.0,65.5,20.177746911103977,0.0,0.0,0.0,48.57500000000001
510,2015-10-04,132.125,3896.6666666666665,0.0,58.72222222222222,19.2875374251497,0.0,0.0,0.0,53.42000000000001
510,2015-10-05,118.91666666666667,3611.3333333333335,0.0,52.85185185185185,18.730966555904253,0.0,0.0,0.0,53.127500000000005
510,2015-10-06,134.16666666666666,4034.3333333333335,0.0,59.62962962962963,18.917245035666085,0.0,0.0,0.0,56.7425
510,2015-10-07,152.375,4439.333333333333,0.0,67.72222222222221,19.524548543324823,0.0,0.0,0.0,58.54250000000001
510,2015-10-08,53.875,1841.0,0.0,23.944444444444443,16.64633125113163,0.0,0.0,0.0,55.415
510,2015-10-09,92.66666666666667,2850.3333333333335,0.0,41.18518518518518,18.49323665848049,0.0,0.0,0.0,56.465
510,2015-10-10,86.20833333333333,2687.0,0.0,38.31481481481481,18.25015765206964,0.0,0.0,0.0,47.179999999999986
510,2015-10-11,28.166666666666668,1197.6666666666667,0.0,12.518518518518517,13.37779478615827,0.0,0.0,0.0,55.392499999999984
510,2015-10-12,47.541666666666664,1971.0,0.0,21.12962962962963,13.720590929590168,0.0,0.0,0.0,64.00250000000001
510,2015-10-13,43.458333333333336,1705.0,0.0,19.314814814814817,14.498855490387749,0.0,0.0,0.0,60.0725
510,2015-10-14,76.75,2607.0,0.0,34.11111111111111,16.746435877764995,0.0,0.0,0.0,51.90500000000001
510,2015-10-15,94.08333333333333,3031.3333333333335,0.0,41.81481481481482,17.65485026757569,0.0,0.0,0.0,52.587499999999984
510,2015-10-16,69.625,2451.6666666666665,0.0,30.944444444444446,16.154325288919104,0.0,0.0,0.0,48.8225
510,2015-10-17,116.95833333333333,3729.3333333333335,0.0,51.98148148148148,17.839595623286854,0.0,0.0,0.0,39.53
510,2015-10-18,119.70833333333333,3715.3333333333335,0.0,53.20370370370371,18.327854910580776,0.0,0.0,0.0,34.4675
510,2015-10-19,119.20833333333333,3522.3333333333335,0.0,52.98148148148149,19.25135050944765,0.0,0.0,0.0,43.6775
510,2015-10-20,112.25,3455.6666666666665,7.0,49.888888888888886,18.47734397607794,0.0,0.0,0.0,55.98499999999999
510,2015-10-21,50.208333333333336,1941.6666666666667,0.0,22.314814814814817,14.709102288984264,0.0,0.0,0.0,56.36750000000001
510,2015-10-22,92.95833333333333,3237.0,0.0,41.31481481481482,16.335433614801083,2214.64126086957,2353.40586956522,58.7750434782609,56.35999999999999
510,2015-10-23,93.79166666666667,3754.6666666666665,98.5,41.68518518518518,14.209470806699812,2292.83675,2459.18045833333,57.3365,42.6275
510,2015-10-24,30.708333333333332,2757.0,0.0,13.648148148148149,6.3358446177407,2327.89925,2482.30554166667,50.0708333333333,43.57250000000001
510,2015-10-25,70.29166666666667,2907.0,0.0,31.24074074074074,13.754469575354507,2112.72233333333,2366.30566666667,48.603,48.919999999999995
510,2015-10-26,118.29166666666667,4086.3333333333335,0.0,52.574074074074076,16.46665545041738,1378.03786363636,1296.49245454545,52.9621363636364,40.8725
510,2015-10-27,125.70833333333333,4223.0,0.0,55.87037037037037,16.932770608045885,1390.90275,418.788208333333,54.14375,41.150000000000006
510,2015-10-28,124.25,4193.0,0.0,55.222222222222214,16.8560795770729,1137.14929166667,332.274458333333,54.2757083333333,46.505
510,2015-10-29,92.79166666666667,3219.3333333333335,0.0,41.24074074074074,16.395628408228063,1504.760375,39.2951666666667,53.2197916666667,52.81250000000002
510,2015-10-30,97.33333333333333,3442.0,0.0,43.25925925925926,16.085544580024532,1514.28129166667,33.454875,52.6134583333333,43.9925
510,2015-10-31,123.66666666666667,4272.333333333333,0.0,54.962962962962955,16.46541052248316,1563.05558333333,44.7950833333333,53.148625,41.209999999999994
510,2015-11-01,126.04166666666667,4443.333333333333,0.0,56.018518518518526,16.135791760440107,1509.00345833333,47.802,51.9430416666667,54.657500000000006
510,2015-11-02,77.0,2953.6666666666665,0.0,34.22222222222222,14.82908249633224,1263.41316666667,8.92704166666667,58.0066666666666,51.04250000000002
510,2015-11-03,88.79166666666667,3328.0,0.0,39.46296296296296,15.176580445379273,1388.85770833333,17.2500416666667,55.9555416666667,52.43750000000001
510,2015-11-04,127.29166666666667,4585.333333333333,0.0,56.574074074074076,15.791162341281378,1317.12495833333,27.6145833333333,51.7656666666667,56.57750000000001
510,2015-11-05,96.83333333333333,3494.6666666666665,0.0,43.03703703703704,15.761740111916572,1429.15970833333,18.0520833333333,53.7639166666667,62.38249999999999
510,2015-11-06,127.20833333333333,4282.333333333333,0.0,56.53703703703704,16.8974095768143,1427.9585,24.0,52.25,65.645
510,2015-11-07,46.583333333333336,1917.3333333333333,0.0,20.703703703703706,13.820316121928606,1011.94204347826,5.87682608695652,53.367,48.37249999999998
510,2015-11-08,35.583333333333336,1640.0,0.0,15.814814814814815,12.342064701897018,993.993083333333,6.375,58.6045416666667,42.2825
510,2015-11-09,86.66666666666667,3148.6666666666665,0.0,38.51851851851852,15.657068247582753,1035.20145833333,10.2604166666667,58.5742916666667,41.81
510,2015-11-10,66.5,2635.3333333333335,0.0,29.555555555555557,14.353940045535039,1175.7535,28.7812916666667,56.020375,48.035
510,2015-11-11,108.75,3917.6666666666665,0.0,48.333333333333336,15.790170594741767,1197.65629166667,13.0833333333333,53.1893333333333,50.870000000000005
510,2015-11-12,128.45833333333334,4231.666666666667,0.0,57.092592592592595,17.26775469344886,1168.3335,13.0835,54.0585,53.165
510,2015-11-13,123.58333333333333,4170.0,0.0,54.925925925925924,16.858110178523845,0.0,0.0,0.0,47.35999999999999
510,2015-11-14,148.79166666666666,4756.0,0.0,66.12962962962963,17.79597555135034,0.0,0.0,0.0,38.39749999999999
510,2015-11-15,146.875,4613.333333333333,0.0,65.27777777777779,18.109984645953755,0.0,0.0,0.0,45.04249999999999
510,2015-11-16,139.29166666666666,4561.666666666667,0.0,61.90740740740741,17.369472354159054,845.568826086957,15.8732173913044,56.1684347826087,45.2075
510,2015-11-17,114.79166666666667,3776.6666666666665,0.0,51.01851851851852,17.289671594586643,1121.79504166667,19.0139583333333,56.41175,37.512499999999996
510,2015-11-18,114.79166666666667,3750.0,0.0,51.01851851851852,17.41262037037037,1264.145875,21.3367916666667,55.4497083333333,48.92000000000001
510,2015-11-19,144.0,4854.0,0.0,64.0,16.875154511742892,1211.51729166667,19.40625,54.8082916666667,60.98750000000001
510,2015-11-20,133.95833333333334,4404.666666666667,0.0,59.53703703703703,17.2998256268604,1113.23958333333,17.1979166666667,53.944,43.377500000000005
510,2015-11-21,130.875,4542.666666666667,0.0,58.166666666666664,16.388185170237747,1350.541625,8.6875,52.9360833333333,39.7925
510,2015-11-22,136.45833333333334,4590.333333333333,0.0,60.64814814814815,16.909893677534914,1241.32633333333,10.0625,52.932625,41.12
510,2015-11-23,147.79166666666666,4697.333333333333,0.0,65.68518518518518,17.897138743022047,1212.07295833333,8.8125,56.366375,30.545
510,2015-11-24,145.91666666666666,4688.333333333333,0.0,64.85185185185185,17.70400225145159,1233.98266666667,11.1979583333333,55.79875,33.77750000000001
510,2015-11-25,144.79166666666666,4682.666666666667,0.0,64.35185185185185,17.58876560127183,1381.420125,10.5520833333333,56.9975833333333,37.6475
510,2015-11-26,88.58333333333333,3126.6666666666665,0.0,39.370370370370374,16.115933724235962,1731.65629166667,9.84375,54.1275416666667,50.4575
510,2015-11-27,83.16666666666667,3503.3333333333335,0.0,36.96296296296296,13.503702822708533,1480.57283333333,11.729125,51.6750833333333,57.23750000000002
510,2015-11-28,98.66666666666667,4145.666666666667,0.0,43.851851851851855,13.538205891024093,1532.48270833333,7.09375,50.1881666666667,35.30000000000001
510,2015-11-29,100.70833333333333,3690.0,0.0,44.75925925925926,15.524730879253237,1217.09025,1.68054166666667,50.3395833333333,33.815000000000005
510,2015-11-30,123.54166666666667,2864.6666666666665,0.0,54.907407407407405,24.531516658909318,1294.14933333333,1.65279166666667,54.0624583333333,31.587500000000006
510,2015-12-01,66.58333333333333,2492.3333333333335,0.0,29.59259259259259,15.19653047122286,1427.85070833333,2.61804166666667,53.6710833333333,38.35999999999999
510,2015-12-02,102.91666666666667,3672.0,0.0,45.74074074074074,15.942927711207938,7.48958333333333,3.26733333333333,52.924375,44.097500000000004
510,2015-12-03,112.625,3883.0,0.0,50.05555555555555,16.498803545368702,11.03125,6.52429166666667,55.3669583333333,39.06499999999999
510,2015-12-04,136.33333333333334,4799.0,0.0,60.592592592592595,16.159813387048228,15.46875,10.2672916666667,53.5610833333333,40.535000000000004
510,2015-12-05,115.83333333333333,5271.0,0.0,51.48148148148148,12.500447943675036,21.625,11.0835,52.679,39.08
510,2015-12-06,44.083333333333336,2068.0,0.0,19.59259259259259,12.125758918977004,554.210130434783,547.42752173913,34.0891304347826,32.045
510,2015-12-07,114.20833333333333,3795.0,0.0,50.75925925925926,17.118710657297612,0.0,0.0,0.0,34.362500000000004
510,2015-12-08,136.29166666666666,4677.333333333333,0.0,60.57407407407407,16.575094723964273,0.0,0.0,0.0,35.69749999999999
510,2015-12-09,78.625,2836.6666666666665,0.0,34.94444444444444,15.766576086956519,1708.72108695652,246.45652173913,55.0312173913043,42.192499999999995
510,2015-12-10,145.04166666666666,4935.666666666667,0.0,64.46296296296296,16.71598596384593,1471.23258333333,37.25,55.1750416666667,49.97
510,2015-12-11,158.45833333333334,5180.666666666667,0.0,70.42592592592592,17.39860673229529,1083.45833333333,17.326375,54.5319166666667,52.42250000000001
510,2015-12-12,113.125,1726.0,302.5,50.27777777777778,37.28231218617227,186.767375,19.756875,56.8132916666667,45.395
510,2015-12-13,150.25,131.0,8831.0,66.77777777777779,652.421437659033,1799.52079166667,60.2291666666667,56.6194166666667,48.5375
510,2015-12-14,154.08333333333334,3645.0,126.0,68.48148148148148,24.04601813747904,1327.322875,9.59720833333333,58.507625,54.98
510,2015-12-15,130.625,4399.333333333333,0.0,58.05555555555556,16.8897986437339,497.326333333333,13.3299166666667,56.8509583333333,47.150000000000006
510,2015-12-16,134.33333333333334,4533.666666666667,0.0,59.7037037037037,16.854630786951937,11.9270833333333,5.232625,56.216,41.05999999999998
510,2015-12-17,132.08333333333334,4512.333333333333,0.0,58.7037037037037,16.65067654083869,8.375,5.21875,55.0784583333333,47.88499999999999
510,2015-12-18,140.29166666666666,4739.666666666667,0.0,62.35185185185185,16.83717062850177,1176.12491666667,9.32983333333333,55.0572916666667,37.294999999999995
510,2015-12-19,120.54166666666667,4509.0,0.0,53.574074074074076,15.206945676548136,941.746416666667,4.04166666666667,52.6225416666667,30.447499999999994
510,2015-12-20,98.70833333333333,3980.0,0.0,43.870370370370374,14.107685999441651,678.201375,1.89583333333333,52.7500833333333,33.2
510,2015-12-21,100.375,3928.3333333333335,0.0,44.611111111111114,14.534572549851504,92.5937083333333,3.64929166666667,51.8795,46.43000000000001
510,2015-12-22,71.70833333333333,2902.0,0.0,31.87037037037037,14.055854678765604,39.0520833333333,43.6528333333333,53.0528333333333,49.28
510,2015-12-23,78.45833333333333,3126.3333333333335,0.0,34.87037037037037,14.275418043856844,28.9792083333333,19.3576666666667,52.2365,51.2075
510,2015-12-24,104.25,3146.0,0.0,46.33333333333333,18.84961061665607,44.5311666666667,55.6735416666667,52.21975,57.82249999999999
510,2015-12-25,46.75,769.6666666666666,0.0,20.77777777777778,34.55126678215678,1039.7535,16.760375,52.5135833333333,41.787499999999994
510,2015-12-26,75.0,1096.6666666666667,2758.0,33.33333333333333,38.901975683890576,382.229208333333,16.920125,52.15075,37.01
510,2015-12-27,78.375,1139.0,0.0,34.833333333333336,39.14162642669009,860.46175,2.13195833333333,50.93775,40.580000000000005
510,2015-12-28,81.95833333333333,640.3333333333334,1510.0,36.42592592592593,72.8068171959049,721.8335,1.75,50.1835,27.91250000000001
510,2015-12-29,79.125,2802.0,4373.0,35.16666666666667,16.06314685938615,0.0,0.0,0.0,30.889999999999997
510,2015-12-30,103.625,2468.6666666666665,19.0,46.05555555555556,23.87740514447745,0.0,0.0,0.0,37.7825
510,2015-12-31,93.58333333333333,214.0,6952.5,41.592592592592595,248.75382917964694,0.0,0.0,0.0,35.555000000000014
510,2016-01-01,95.66666666666667,2741.3333333333335,12.0,42.51851851851852,19.851065985732816,0.0,0.0,0.0,30.785
510,2016-01-02,105.08333333333333,141.66666666666666,0.0,46.7037037037037,421.94049019607843,0.0,0.0,0.0,29.54750000000001
510,2016-01-03,105.58333333333333,622.0,0.5,46.925925925925924,96.55839138978207,0.0,0.0,0.0,31.969999999999995
510,2016-01-04,112.58333333333333,0.6666666666666666,10809.5,50.03703703703704,96061.72916666667,40.6848260869565,42.4166956521739,51.3463913043478,8.472500000000002
510,2016-01-05,117.33333333333333,52.0,11752.0,52.148148148148145,1283.5213675213677,47.2882083333333,33.9339583333333,53.0250416666667,11.540000000000001
510,2016-01-06,129.04166666666666,158.66666666666666,9620.5,57.351851851851855,462.6252188375351,364.930541666667,284.065958333333,55.3030833333333,19.175
510,2016-01-07,21.041666666666668,371.6666666666667,3448.5,9.351851851851851,32.20412929745889,1662.79175,182.065958333333,52.626375,23.952500000000004
510,2016-01-08,75.125,2476.3333333333335,423.5,33.38888888888889,17.256806097725132,1652.4515,40.333375,53.3853333333333,27.95
510,2016-01-09,96.20833333333333,2659.6666666666665,36.0,42.75925925925926,20.576453294063583,1604.18066666667,106.142416666667,53.406625,42.6575
510,2016-01-10,98.20833333333333,734.0,2059.0,43.648148148148145,76.1092283530124,1894.79175,89.0660416666667,52.932625,41.68250000000001
510,2016-01-11,108.58333333333333,800.6666666666666,4.5,48.25925925925926,77.14298848182071,1295.31254166667,39.3159166666667,52.3923333333333,22.505
510,2016-01-12,115.83333333333333,0.0,0.0,51.48148148148148,0.0,969.673583333333,109.992958333333,52.441375,24.0425
510,2016-01-13,124.66666666666667,2891.6666666666665,144.5,55.407407407407405,24.523765609990395,438.816,69.2741666666667,51.969125,18.575
510,2016-01-14,126.41666666666667,4346.333333333333,0.0,56.18518518518518,16.54498363882711,431.430625,38.815875,54.049,22.437499999999996
510,2016-01-15,128.41666666666666,4364.333333333333,0.0,57.074074074074076,16.73742012271188,1339.49995833333,53.3854166666667,54.610625,30.635000000000005
510,2016-01-16,123.54166666666667,4274.0,0.0,54.907407407407405,16.442353312015808,573.343833333333,55.1145833333333,54.5552083333333,34.46
510,2016-01-17,134.25,4421.333333333333,0.0,59.66666666666667,17.27213698733414,1020.72566666667,21.1424166666667,56.7295416666667,28.819999999999997
510,2016-01-18,129.41666666666666,4336.666666666667,0.0,57.51851851851851,16.97536830643095,897.888875,10.9375,57.0822916666667,16.775000000000002
510,2016-01-19,130.79166666666666,4508.666666666667,0.0,58.12962962962963,16.501255298437577,128.302041666667,22.9861666666667,55.4774166666666,18.4325
510,2016-01-20,137.5,4712.666666666667,0.0,61.111111111111114,16.596672089404443,762.756875,27.0694583333333,55.2097083333333,23.037500000000005
510,2016-01-21,152.41666666666666,4992.0,0.0,67.74074074074075,17.367724470263532,2108.78125,28.4757083333333,57.617125,19.9175
510,2016-01-22,159.45833333333334,5172.666666666667,0.0,70.87037037037037,17.535484330025348,3010.52539130435,35.8229583333333,56.4462083333333,12.327499999999999
510,2016-01-23,143.5,4857.333333333333,0.0,63.77777777777778,16.805019901180344,2640.20356521739,23.427125,54.7937916666667,12.807500000000003
510,2016-01-24,127.08333333333333,4450.0,0.0,56.481481481481474,16.24477215980025,941.8855,4.15625,53.5670416666667,17.855
510,2016-01-25,140.5,4865.333333333333,0.0,62.44444444444445,16.426640860509725,1320.35066666667,8.79854166666667,53.7680416666667,27.882500000000004
510,2016-01-26,158.29166666666666,5112.666666666667,2.5,70.35185185185185,17.611470150389014,2611.61454166667,28.6285,53.6385,38.5325
510,2016-01-27,163.25,5472.0,0.0,72.55555555555556,16.970402351364523,3111.91445833333,36.0069166666667,54.9893333333333,30.957499999999992
510,2016-01-28,165.08333333333334,5441.333333333333,0.0,73.37037037037038,17.257700829045167,2902.4165,72.3335,54.7,30.724999999999994
510,2016-01-29,160.16666666666666,5191.333333333333,0.0,71.18518518518519,17.550046016865718,2724.80378947368,35.4855652173913,56.5470869565217,28.19749999999999
510,2016-01-30,162.04166666666666,5152.666666666667,0.0,72.01851851851852,17.888737492991762,2461.80333333333,10.09725,57.5749583333333,31.97000000000001
510,2016-01-31,159.75,3395.3333333333335,6.5,71.0,26.76353573532299,1667.03120833333,4.645875,55.4756666666667,45.237500000000004
510,2016-02-01,133.58333333333334,271.3333333333333,70.5,59.370370370370374,280.04908886158887,634.6665,2.0,53.579,43.05500000000001
510,2016-02-02,130.625,14.666666666666666,2.5,58.05555555555556,5066.171875,0.0,0.0,0.0,34.925000000000004
510,2016-02-03,91.91666666666667,1604.6666666666667,17.5,40.85185185185185,32.58325543553524,0.0,0.0,0.0,46.28
510,2016-02-04,132.5,4632.666666666667,0.0,58.88888888888889,16.269337314721543,0.0,0.0,0.0,38.8025
510,2016-02-05,147.33333333333334,5045.333333333333,0.0,65.48148148148148,16.611015680056376,0.0,0.0,0.0,29.8175
510,2016-02-06,160.16666666666666,5364.666666666667,0.0,71.18518518518519,16.983000911312704,0.0,0.0,0.0,31.4975
510,2016-02-07,159.125,5272.0,0.0,70.72222222222221,17.169120668942842,0.0,0.0,0.0,32.915
510,2016-02-08,160.79166666666666,5002.0,0.0,71.46296296296296,18.28541777733351,0.0,0.0,0.0,32.839999999999996
510,2016-02-09,160.16666666666666,5216.666666666667,0.0,71.18518518518519,17.46481895633653,0.0,0.0,0.0,27.365
510,2016-02-10,161.5,5342.0,0.0,71.77777777777777,17.197039186322225,0.0,0.0,0.0,26.750000000000004
510,2016-02-11,159.95833333333334,5128.0,0.0,71.0925925925926,17.743687976685734,1772.06517391304,8.77173913043478,56.6767391304348,12.529999999999996
510,2016-02-12,160.04166666666666,4944.0,0.0,71.12962962962963,18.413639709187343,464.336791666667,4.875,59.595875,15.9425
510,2016-02-13,160.66666666666666,5196.0,0.0,71.4074074074074,17.58902146950646,372.40625,4.66666666666667,56.75275,1.1224999999999998
510,2016-02-14,128.91666666666666,4481.333333333333,0.0,57.2962962962963,16.363901492611326,136.684,1.6875,55.967125,-9.5875
510,2016-02-15,117.75,4256.666666666667,0.0,52.33333333333333,15.735346515270162,106.27425,1.3125,51.0184583333333,8.1725
510,2016-02-16,104.25,3930.6666666666665,0.0,46.33333333333333,15.086721930122115,170.923541666667,1.52083333333333,53.8253333333333,28.865000000000006
510,2016-02-17,103.08333333333333,4006.6666666666665,0.0,45.81481481481482,14.63491749861342,115.013875,0.979166666666667,52.2179583333333,27.912499999999998
510,2016-02-18,112.33333333333333,4084.6666666666665,0.0,49.925925925925924,15.643612969914585,22.1145,1.5,55.4945416666667,13.174999999999997
510,2016-02-19,147.95833333333334,5186.666666666667,0.0,65.75925925925927,16.226921326049702,8.45833333333333,1.6875,54.4445,22.5275
510,2016-02-20,160.95833333333334,5383.333333333333,0.0,71.53703703703704,17.007764447884416,9.25,1.70833333333333,55.6653333333333,43.4675
510,2016-02-21,160.625,5244.0,0.0,71.38888888888889,17.42350384566489,8.9375,1.4375,56.1149166666667,36.417500000000004
510,2016-02-22,153.95833333333334,5162.0,0.0,68.42592592592592,16.96563966378234,9.55904166666667,1.35416666666667,55.522625,24.4175
510,2016-02-23,154.08333333333334,5676.0,0.0,68.48148148148148,15.441813973063972,9.326375,1.125,52.3364166666667,27.425
510,2016-02-24,177.33333333333334,5906.666666666667,0.0,78.81481481481481,17.077840481565083,6.5,0.722208333333333,55.3826666666667,34.7825
510,2016-02-25,164.20833333333334,5504.0,0.0,72.98148148148148,16.97078008922804,6.54166666666667,0.708333333333333,55.320875,35.9525
510,2016-02-26,160.45833333333334,5333.333333333333,0.0,71.31481481481482,17.113884114583332,5.33333333333333,0.6875,55.8634583333333,20.6
510,2016-02-27,169.41666666666666,5593.333333333333,0.0,75.29629629629629,17.22941249503377,5.53125,0.604166666666667,56.598625,29.015
510,2016-02-28,171.41666666666666,5767.333333333333,0.0,76.18518518518519,16.90686288675683,6.76041666666667,0.604166666666667,55.5219166666667,49.03999999999999
510,2016-02-29,159.91666666666666,5001.333333333333,2056.0,71.07407407407408,18.18833588820759,7.6875,0.861125,57.7434166666667,44.779999999999994
510,2016-03-01,124.66666666666667,4328.666666666667,0.0,55.407407407407405,16.382540171466708,6.375,0.763875,57.3948333333333,26.105000000000008
510,2016-03-02,148.375,5341.333333333333,2.0,65.94444444444446,15.801418965302046,8.0,0.25,55.6415,25.564999999999998
510,2016-03-03,158.95833333333334,5630.0,0.0,70.64814814814815,16.060532612985988,0.0,0.0,0.0,18.065
510,2016-03-04,155.95833333333334,5421.333333333333,0.0,69.31481481481482,16.363926207165107,0.0,0.0,0.0,23.614999999999995
510,2016-03-05,135.54166666666666,4680.666666666667,0.0,60.24074074074074,16.47214457817025,0.0,0.0,0.0,23.007500000000004
510,2016-03-06,124.375,4522.0,0.0,55.27777777777778,15.64543251511131,0.0,0.0,0.0,28.999999999999996
510,2016-03-07,146.83333333333334,5268.666666666667,0.0,65.25925925925927,15.8529092327808,0.0,0.0,0.0,41.9075
510,2016-03-08,144.54166666666666,5200.0,0.0,64.24074074074075,15.811561164529914,0.0,0.0,0.0,46.52
510,2016-03-09,137.33333333333334,4838.0,0.0,61.03703703703703,16.147122318680815,0.0,0.0,0.0,64.03999999999999
510,2016-03-10,136.20833333333334,4975.333333333333,901.0,60.53703703703703,15.572793838492116,0.0,0.0,0.0,55.7825
510,2016-03-11,96.08333333333333,3850.0,4784.5,42.7037037037037,14.196208513708514,0.0,0.0,0.0,36.8225
510,2016-03-12,140.20833333333334,5140.0,834.5,62.31481481481481,15.516570741461305,0.0,0.0,0.0,42.00956521739131
510,2016-03-13,144.20833333333334,5331.333333333333,0.0,64.0925925925926,15.38648998582802,0.0,0.0,0.0,46.42249999999999
510,2016-03-14,122.66666666666667,4522.666666666667,3477.0,54.51851851851852,15.428262578616353,0.0,0.0,0.0,41.5475
510,2016-03-15,86.58333333333333,3384.6666666666665,4324.0,38.48148148148148,14.551354966843938,0.0,0.0,0.0,44.734999999999985
510,2016-03-16,121.125,4602.0,0.0,53.833333333333336,14.971737831377663,4.45454545454545,7.65531818181818,54.8211818181818,47.7875
510,2016-03-17,131.70833333333334,4769.333333333333,0.0,58.53703703703703,15.70871336548318,3873.73986666667,16.8229166666667,57.6110833333333,47.04500000000001
510,2016-03-18,141.08333333333334,5024.666666666667,3465.0,62.70370370370371,15.971786409269825,3641.01729166667,19.3506666666667,59.41525,36.274999999999984
510,2016-03-19,142.08333333333334,5028.0,3178.5,63.14814814814815,16.07433096879696,3370.913125,11.9235833333333,59.5489166666667,27.507500000000004
510,2016-03-20,141.20833333333334,5025.333333333333,1382.5,62.75925925925926,15.983816717520119,3197.7985,11.15625,58.5166666666667,28.790000000000003
510,2016-03-21,142.16666666666666,5196.666666666667,1551.5,63.18518518518519,15.56173294847124,3520.368125,349.486166666667,55.51425,32.21
510,2016-03-22,102.66666666666667,3280.0,2477.0,45.62962962962963,17.804945799457993,2641.673625,1631.329875,49.1329166666667,39.85249999999999
510,2016-03-23,178.16666666666666,5660.0,5868.0,79.18518518518518,17.905854927365528,1764.84725,86.1771666666667,33.967375,41.232499999999995
510,2016-03-24,188.375,5956.666666666667,5335.5,83.72222222222221,17.9889164801343,2911.343875,13.9965833333333,57.9468333333333,45.8825
510,2016-03-25,182.45833333333334,5798.666666666667,2696.0,81.0925925925926,17.898663246340156,2822.63183333333,10.545125,58.3611666666667,42.275
510,2016-03-26,160.29166666666666,5254.666666666667,3776.5,71.24074074074073,17.35205082254927,2842.36104166667,15.5520833333333,57.876375,37.31
510,2016-03-27,170.25,5791.333333333333,3580.5,75.66666666666667,16.722207033498332,2778.19441666667,20.52775,56.622875,47.99749999999998
510,2016-03-28,157.20833333333334,5594.666666666667,2951.5,69.87037037037037,15.9840336530823,2384.89579166667,14.21175,55.6757916666667,47.375
510,2016-03-29,134.04166666666666,4636.666666666667,1325.0,59.574074074074076,16.444435957344837,2314.65975,11.0382083333333,55.171625,35.57749999999999
510,2016-03-30,164.45833333333334,5553.333333333333,3357.5,73.0925925925926,16.84562700080032,3146.02441666667,59.3055833333333,51.339625,46.1675
510,2016-03-31,172.0,5710.0,2079.0,76.44444444444444,17.134734384121426,3322.08670833333,20.34375,55.6295833333333,60.44750000000002
510,2016-04-01,127.70833333333333,4458.666666666667,0.0,56.75925925925925,16.292932927133176,3289.80204166667,46.4270416666667,55.873625,56.044999999999995
510,2016-04-02,178.375,5956.0,1778.5,79.27777777777779,17.035870690620104,3503.79508333333,33.9791666666667,53.4624583333333,40.002500000000005
510,2016-04-03,174.41666666666666,5796.0,2807.5,77.51851851851852,17.11766975308642,3353.15275,25.6875,54.6253333333333,24.942500000000006
510,2016-04-04,177.45833333333334,5745.333333333333,126.0,78.87037037037037,17.56977522820453,3088.329875,22.0104583333333,56.3542083333333,24.792499999999993
510,2016-04-05,178.08333333333334,5834.0,0.0,79.14814814814815,17.363684626518875,3141.86458333333,22.7083333333333,54.7284166666667,21.3425
510,2016-04-06,179.45833333333334,5646.0,0.0,79.75925925925927,18.080390000787187,3133.3055,24.7812083333333,54.7131666666667,32.17249999999999
510,2016-04-07,178.66666666666666,5583.333333333333,0.0,79.4074074074074,18.202666666666666,2990.78120833333,19.8749583333333,56.02775,44.73500000000001
510,2016-04-08,196.95833333333334,5942.666666666667,0.0,87.53703703703704,18.852894089821255,2862.96179166667,20.552125,56.550375,32.615
510,2016-04-09,201.125,6034.0,0.0,89.38888888888889,18.96032551651751,2692.71870833333,23.3333333333333,58.1047916666667,29.66
510,2016-04-10,200.25,6080.666666666667,0.0,89.0,18.732958283082997,2712.64233333333,32.3854166666667,58.1486666666667,31.617500000000007
510,2016-04-11,200.45833333333334,6184.666666666667,0.0,89.0925925925926,18.43711037152815,2719.4375,29.6770833333333,57.1072916666667,45.92000000000001
510,2016-04-12,188.91666666666666,5806.666666666667,0.0,83.96296296296296,18.506675755836202,2681.63195833333,20.104125,56.3150416666667,40.14500000000001
510,2016-04-13,185.29166666666666,5662.0,0.0,82.35185185185185,18.615343763491502,2603.12854166667,14.392375,56.7909583333333,37.04
510,2016-04-14,200.29166666666666,6057.333333333333,0.0,89.01851851851852,18.80903198143664,2554.0,18.5556666666667,56.997,41.56249999999999
510,2016-04-15,180.75,5252.0,0.0,80.33333333333333,19.576661271896416,0.0,0.0,0.0,47.675000000000004
510,2016-04-16,157.16666666666666,4343.333333333333,2698.5,69.85185185185185,20.58364671271425,0.0,0.0,0.0,52.61750000000001
510,2016-04-17,153.45833333333334,4460.0,3977.0,68.2037037037037,19.57224557797708,1757.40159090909,221.5795,24.7485454545455,55.385
510,2016-04-18,141.04166666666666,4572.0,6988.5,62.68518518518519,17.547944310780593,3794.35416666667,124.8855,55.5295,58.25749999999999
510,2016-04-19,174.70833333333334,5484.0,6466.5,77.64814814814814,18.12179496920334,3763.722,25.0,55.4833333333333,50.18
510,2016-04-20,175.625,3958.0,6463.0,78.05555555555556,25.240362346302845,2502.14386363636,100.909090909091,46.5465909090909,50.375
510,2016-04-21,179.08333333333334,5786.666666666667,6309.5,79.5925925925926,17.60401545698925,3191.67358333333,26.7742916666667,57.7548333333333,58.5425
510,2016-04-22,138.375,4675.333333333333,6207.0,61.5,16.835657885355765,3125.04866666667,14.2777916666667,56.2788333333333,61.7075
510,2016-04-23,130.29166666666666,4444.0,6064.5,57.907407407407405,16.677372424742472,2966.229125,8.18058333333333,54.5447916666667,46.13750000000001
510,2016-04-24,117.75,4246.0,6160.5,52.33333333333333,15.774876354215733,3337.36108333333,14.0069583333333,53.842375,43.970000000000006
510,2016-04-25,148.79166666666666,5214.0,6087.5,66.12962962962963,16.23276941354473,3665.65275,19.961875,52.2902916666667,45.004999999999995
510,2016-04-26,172.29166666666666,5517.333333333333,6060.5,76.57407407407408,17.763154251248594,3300.1145,20.2360416666667,55.0895416666667,40.7075
510,2016-04-27,178.41666666666666,5528.666666666667,5928.5,79.2962962962963,18.356930041400375,2511.52433333333,10.7707916666667,57.1315833333333,41.21
510,2016-04-28,166.125,5177.333333333333,5885.5,73.83333333333333,18.25214476564512,2586.93066666667,10.9792083333333,59.8447916666667,43.61750000000001
510,2016-04-29,173.79166666666666,5581.333333333333,5871.0,77.24074074074075,17.712343476270107,2693.17366666667,9.61458333333333,56.6197083333333,46.669999999999995
510,2016-04-30,195.125,6144.666666666667,5849.5,86.72222222222223,18.063405256591082,2714.78820833333,7.802125,56.1929583333333,53.92249999999999
510,2016-05-01,187.91666666666666,5698.0,5860.0,83.51851851851852,18.759786572286572,2150.552125,1.72916666666667,46.1152083333333,47.907500000000006
510,2016-05-02,159.83333333333334,4799.333333333333,5840.5,71.03703703703704,18.943991063573645,1881.06945833333,28.6944166666667,43.2538333333333,47.86249999999999
510,2016-05-03,134.125,4302.666666666667,5836.0,59.611111111111114,17.73197338859622,1860.47225,5.579875,40.0725833333333,48.4175
510,2016-05-04,180.625,5791.333333333333,5787.0,80.27777777777779,17.741254892367905,2823.92708333333,7.72920833333333,56.70925,51.949999999999996
510,2016-05-05,156.08333333333334,4826.0,5329.0,69.37037037037037,18.397306833356357,2310.36120833333,362.225708333333,50.4604166666667,53.6225
510,2016-05-06,165.75,5154.0,6550.0,73.66666666666667,18.293388630190144,1386.114625,443.680541666667,42.806875,54.379999999999995
510,2016-05-07,159.125,5168.0,6510.0,70.72222222222221,17.514629289215687,2363.06945833333,4.71529166666667,55.9340833333333,57.70999999999999
510,2016-05-08,135.5,4462.0,6556.5,60.22222222222222,17.274073659046767,2618.229125,5.64583333333333,54.323875,50.45000000000001
510,2016-05-09,188.625,5711.333333333333,6595.5,83.83333333333334,18.78653919108206,2422.88541666667,4.91666666666667,57.1923333333333,47.787499999999994
510,2016-05-10,187.5,5604.0,6628.0,83.33333333333334,19.032164525339045,2205.045125,2.875,59.5162916666667,50.157500000000006
510,2016-05-11,164.58333333333334,5200.0,6601.0,73.14814814814815,18.003939636752133,2105.65970833333,3.51041666666667,57.4979166666667,56.690000000000005
510,2016-05-12,111.0,3890.6666666666665,6526.0,49.333333333333336,16.228709732693627,2001.979125,3.01041666666667,56.1110416666667,65.8925
510,2016-05-13,146.125,4788.666666666667,4300.5,64.94444444444444,17.35781097730753,2259.85075,2.513875,55.9461666666667,64.6175
510,2016-05-14,173.125,5538.0,2784.0,76.94444444444444,17.782461327795833,1986.22566666667,4.673625,51.2572916666667,55.24250000000001
510,2016-05-15,148.75,5466.666666666667,10584.0,66.11111111111111,15.478163109756096,1238.14941666667,2.19795833333333,41.1437083333333,41.6
510,2016-05-16,48.041666666666664,2101.3333333333335,10427.5,21.35185185185185,13.004934036590527,1623.03816666667,1.33333333333333,54.332625,47.495
510,2016-05-17,87.91666666666667,3293.3333333333335,9979.0,39.07407407407407,15.185201585695005,1694.118,1.38541666666667,43.0725416666666,52.4375
510,2016-05-18,150.70833333333334,5028.666666666667,9742.0,66.98148148148148,17.04784375138097,1635.93408333333,4.62845833333333,42.3979166666667,50.00000000000001
510,2016-05-19,173.5,5702.0,9532.5,77.11111111111111,17.30841517596165,2198.329875,9.46875,58.2065416666667,54.0875
510,2016-05-20,196.625,6257.333333333333,9352.0,87.3888888888889,17.87452389196676,2159.6875,13.6389583333333,59.4094166666667,58.48250000000001
510,2016-05-21,194.33333333333334,6152.666666666667,9143.0,86.37037037037038,17.96672626142233,1947.96875,8.58683333333333,59.627125,57.42500000000001
510,2016-05-22,158.29166666666666,5422.666666666667,9024.5,70.35185185185185,16.604667394066063,1836.878375,4.638875,56.3777083333333,59.615
510,2016-05-23,133.70833333333334,4712.666666666667,8903.0,59.425925925925924,16.139006283302685,2163.93395833333,5.39583333333333,55.2041666666667,64.13000000000001
510,2016-05-24,148.04166666666666,5030.666666666667,8805.5,65.79629629629629,16.739537779397473,2297.81604166667,4.60070833333333,56.0993333333333,64.25
510,2016-05-25,142.75,4891.333333333333,8714.5,63.44444444444445,16.600986438598884,2514.48620833333,10.4305416666667,57.0642083333333,68.0975
510,2016-05-26,156.0,5206.666666666667,8816.0,69.33333333333334,17.04314980793854,2437.826375,6.423625,58.1365,72.425
510,2016-05-27,187.54166666666666,6018.666666666667,9000.5,83.35185185185185,17.72484792682026,2423.58333333333,11.861,58.1583333333333,74.89250000000001
510,2016-05-28,137.375,4704.0,8971.0,61.05555555555555,16.612134176587304,0.0,0.0,0.0,77.81000000000002
510,2016-05-29,134.0,4714.0,8933.5,59.55555555555555,16.169636543628908,0.0,0.0,0.0,73.0475
510,2016-05-30,151.66666666666666,5395.333333333333,8897.5,67.4074074074074,15.990310556447959,0.0,0.0,0.0,73.3625
510,2016-05-31,126.66666666666667,4489.333333333333,8849.0,56.2962962962963,16.04964854964855,2258.50759090909,4.37877272727273,55.5026818181818,69.515
510,2016-06-01,128.0,4524.666666666667,8836.0,56.888888888888886,16.091940474436424,1804.37154166667,1.68404166666667,55.3079583333333,65.2925
510,2016-06-02,107.04166666666667,3858.0,8756.5,47.574074074074076,15.782495607971892,2062.489625,3.33679166666667,57.2601666666667,70.55749999999998
510,2016-06-03,139.79166666666666,4744.666666666667,8751.0,62.12962962962963,16.759482869654818,2014.743,2.53125,56.357,70.59499999999998
510,2016-06-04,149.04166666666666,5026.0,8761.5,66.24074074074075,16.868258666047666,2256.27425,2.5625,57.8850833333333,69.17
510,2016-06-05,106.83333333333333,3848.6666666666665,8680.5,47.48148148148148,15.789977770079103,2182.052125,3.82291666666667,56.870625,68.05250000000001
510,2016-06-06,111.29166666666667,3949.3333333333335,8675.5,49.46296296296296,16.029644595431016,2042.51745833333,2.53125,57.838625,69.4925
510,2016-06-07,169.0,5441.333333333333,9648.5,75.1111111111111,17.667146532712568,2065.21175,3.79166666666667,57.6163333333333,62.112500000000004
510,2016-06-08,196.16666666666666,6356.0,13069.0,87.18518518518519,17.556031920844696,1972.34029166667,13.9930833333333,58.0350416666667,54.297499999999985
510,2016-06-09,199.20833333333334,6324.0,12309.5,88.53703703703704,17.918459879471506,1921.385375,12.0832916666667,58.481875,55.962500000000006
510,2016-06-10,200.66666666666666,6210.666666666667,12217.0,89.18518518518519,18.379007442393014,1921.44104166667,7.454875,60.5573333333333,58.06249999999999
510,2016-06-11,119.125,3906.0,8558.5,52.94444444444445,17.348251621437104,1851.39579166667,3.5625,62.0267916666667,60.8675
510,2016-06-12,128.58333333333334,4148.666666666667,0.0,57.148148148148145,17.630359821093794,1846.57291666667,182.298625,61.9586666666667,60.56
510,2016-06-13,197.08333333333334,6158.0,0.0,87.5925925925926,18.205191530439176,1891.91670833333,5.12845833333333,60.1757083333333,55.43000000000001
510,2016-06-14,160.58333333333334,5203.333333333333,0.0,71.37037037037037,17.555122250693998,1909.99995833333,1.204875,59.32075,58.17499999999999
510,2016-06-15,145.58333333333334,4818.0,0.0,64.70370370370371,17.18818031917347,905.619071428571,0.898785714285714,27.8767857142857,65.0075
510,2016-06-16,162.95833333333334,5377.333333333333,4850.0,72.42592592592592,17.23830869286718,506.413166666667,4.53470833333333,18.571875,71.375
510,2016-06-17,193.20833333333334,6249.333333333333,11864.5,85.87037037037038,17.586410328212786,1862.19791666667,12.125,58.6180833333333,70.58749999999999
510,2016-06-18,191.70833333333334,6374.666666666667,4013.5,85.20370370370371,17.106790986892563,1850.24316666667,11.4271666666667,57.091,71.11250000000001
510,2016-06-19,185.04166666666666,5933.333333333333,5237.0,82.24074074074073,17.740090121722847,1924.44445833333,11.204875,60.2905833333333,73.6325
510,2016-06-20,158.95833333333334,4984.666666666667,10272.0,70.64814814814815,18.13978840666934,1939.82641666667,8.69445833333333,62.6944166666667,77.97499999999998
510,2016-06-21,171.625,5318.0,14271.5,76.27777777777777,18.357657170615518,1960.71516666667,7.80208333333333,61.6250416666667,68.06750000000001
510,2016-06-22,182.08333333333334,5692.0,4548.0,80.92592592592592,18.196603908019053,1837.302,7.23958333333333,60.6592916666667,63.34249999999998
510,2016-06-23,191.95833333333334,6011.333333333333,2795.0,85.31481481481481,18.16440589072493,1860.739625,6.35416666666667,60.5637916666667,63.942499999999995
510,2016-06-24,200.58333333333334,6381.333333333333,4459.5,89.14814814814814,17.880038567349214,1766.06591666667,6.36458333333333,60.632,66.2975
510,2016-06-25,180.29166666666666,5808.666666666667,6053.5,80.12962962962963,17.655671362714717,1708.77766666667,5.16666666666667,59.3583333333333,71.0825
510,2016-06-26,149.75,4709.333333333333,0.0,66.55555555555556,18.088078638165346,1058.303,55.7348636363636,37.4215454545455,77.91499999999999
510,2016-06-27,124.625,4141.333333333333,1053.5,55.388888888888886,17.117881720862847,1769.66666666667,6.0,58.2553333333333,76.31000000000002
510,2016-06-28,146.58333333333334,4736.0,900.0,65.14814814814814,17.605888114677178,1456.553,6.46218181818182,48.5226818181818,71.8325
510,2016-06-29,193.16666666666666,6298.666666666667,457.0,85.85185185185186,17.444904565340106,1828.389,9.80533333333333,59.125,67.4975
510,2016-06-30,188.29166666666666,6406.666666666667,1856.0,83.68518518518519,16.717987989941033,0.0,0.0,0.0,68.795
510,2016-07-01,127.5,4440.666666666667,650.5,56.666666666666664,16.33228869539108,1267.19318181818,21.1212272727273,41.9893636363636,68.88499999999999
510,2016-07-02,191.375,6226.666666666667,0.0,85.05555555555556,17.482946332976447,1943.52420833333,7.24995833333333,58.8288333333333,66.6725
510,2016-07-03,196.29166666666666,6294.666666666667,0.0,87.24074074074075,17.738388538798276,2279.496625,10.0833333333333,59.3322916666667,69.38749999999999
510,2016-07-04,134.875,4410.666666666667,2573.5,59.94444444444444,17.394512356408708,2449.42020833333,246.784708333333,61.0260416666667,72.635
510,2016-07-05,201.58333333333334,6514.0,982.5,89.5925925925926,17.60321145907959,2389.85066666667,32.361125,60.3992916666667,77.165
510,2016-07-06,199.66666666666666,6484.0,0.0,88.74074074074075,17.516510727260265,2417.96516666667,34.1666666666667,61.0218333333333,79.0925
510,2016-07-07,191.66666666666666,6244.666666666667,0.0,85.18518518518519,17.45912067186221,2407.86466666667,61.7881666666667,60.3066666666667,77.915
510,2016-07-08,198.54166666666666,6458.666666666667,0.0,88.24074074074075,17.486135124208644,2372.78470833333,9.39925,60.9729583333333,73.44500000000001
510,2016-07-09,190.375,6217.333333333333,0.0,84.61111111111111,17.417699844520694,2682.52083333333,41.5937083333333,59.125,73.1975
510,2016-07-10,198.79166666666666,6266.0,0.0,88.35185185185185,18.04649319963117,2518.69454166667,5.60416666666667,61.20975,65.41999999999999
510,2016-07-11,199.08333333333334,6304.666666666667,0.0,88.48148148148148,17.962129022593494,2455.34033333333,17.3854166666667,61.990375,67.15999999999998
510,2016-07-12,202.0,6384.0,0.0,89.77777777777777,17.998799081035923,2577.09020833333,16.3540833333333,60.555875,73.3325
510,2016-07-13,186.375,5980.666666666667,0.0,82.83333333333334,17.726504152268422,2507.142375,12.2604166666667,59.307625,79.47500000000001
510,2016-07-14,178.625,5734.0,0.0,79.38888888888889,17.720239652366004,2512.52433333333,10.8333333333333,59.13125,79.31750000000001
510,2016-07-15,181.29166666666666,5861.333333333333,0.0,80.57407407407408,17.594075817030635,2440.8645,10.1979583333333,59.7486666666667,75.8825
510,2016-07-16,196.25,6106.666666666667,0.0,87.22222222222223,18.28060180131004,2485.07291666667,9.77075,60.6565416666667,70.06250000000001
510,2016-07-17,199.25,6132.0,0.0,88.55555555555556,18.483372744074796,2509.59716666667,9.65625,61.5090833333333,70.46000000000001
510,2016-07-18,197.16666666666666,6073.333333333333,0.0,87.62962962962963,18.46679015733626,2510.34725,10.1145833333333,61.882,76.3775
510,2016-07-19,199.375,6127.333333333333,0.0,88.61111111111111,18.50905437384398,2461.95491666667,9.66658333333333,61.116,68.8775
510,2016-07-20,198.125,6171.333333333333,0.0,88.05555555555556,18.261872771956355,2262.34716666667,4.65625,61.50825,67.8275
510,2016-07-21,160.83333333333334,5140.666666666667,0.0,71.48148148148148,17.796789218864824,1914.645875,17.072875,62.008,74.50999999999999
510,2016-07-22,187.16666666666666,5920.666666666667,0.0,83.18518518518519,17.982204519010626,1991.64233333333,7.14583333333333,61.327375,83.4725
510,2016-07-23,170.04166666666666,5408.666666666667,0.0,75.57407407407408,17.883403436870864,2019.38195833333,4.46875,60.5110833333333,79.175
510,2016-07-24,160.04166666666666,5171.333333333333,0.0,71.12962962962963,17.60417069528598,2102.77779166667,3.27083333333333,60.4294166666667,74.8325
510,2016-07-25,169.625,5527.333333333333,0.0,75.3888888888889,17.456583192618503,2203.40966666667,3.4375,61.2725416666667,72.73250000000002
