ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
510,2016-07-26,176.16666666666666,5822.666666666667,0.0,78.29629629629629,17.210236813983666,2607.364625,6.45833333333333,58.76875,73.70750000000001
510,2016-07-27,179.66666666666666,5913.333333333333,0.0,79.85185185185185,17.28304208944006,2574.61454166667,6.94791666666667,59.126,75.15500000000002
510,2016-07-28,185.54166666666666,6381.333333333333,0.0,82.46296296296296,16.53922138354924,2497.25,6.66666666666667,58.339,76.1675
510,2016-07-29,163.83333333333334,5880.666666666667,0.0,72.81481481481481,15.847499338699317,0.0,0.0,0.0,74.705
510,2016-07-30,142.20833333333334,5291.333333333333,0.0,63.20370370370371,15.287798968963925,1978.697,2.26513636363636,58.9099545454545,69.5825
510,2016-07-31,41.166666666666664,2247.3333333333335,0.0,18.296296296296298,10.419892712350439,2305.05908333333,589.267375,60.1964583333333,68.2025
510,2016-08-01,129.16666666666666,5004.0,0.0,57.407407407407405,14.68311461941558,2487.8715,542.152791666667,57.481625,71.28500000000001
510,2016-08-02,117.08333333333333,4496.0,0.0,52.03703703703704,14.813368055555557,2568.25345833333,56.125,56.516,72.15500000000002
510,2016-08-03,170.125,5786.666666666667,0.0,75.6111111111111,16.723405097926268,2329.048625,10.3367916666667,58.4434166666667,73.04
510,2016-08-04,171.04166666666666,5764.666666666667,0.0,76.01851851851852,16.877680361204273,2118.16320833333,6.677125,59.2645416666667,76.1075
510,2016-08-05,164.0,5608.666666666667,0.0,72.88888888888889,16.63294900748841,2056.71875,5.5,58.816625,79.96999999999998
510,2016-08-06,173.5,5968.0,0.0,77.11111111111111,16.53696101429848,1984.392375,4.0625,58.4610416666667,75.425
510,2016-08-07,179.33333333333334,6135.333333333333,0.0,79.7037037037037,16.626770256075915,1741.14583333333,3.02083333333333,58.6844583333333,72.98
510,2016-08-08,151.875,5591.333333333333,3344.0,67.5,15.450976958387983,1324.26045833333,2.39583333333333,58.1260416666667,70.88
510,2016-08-09,146.0,5252.0,9644.0,64.88888888888889,15.81296014216806,1615.46183333333,3.64583333333333,57.479625,74.33
510,2016-08-10,57.5,2815.3333333333335,8631.5,25.555555555555554,11.617777646223065,2258.96170833333,2.41666666666667,55.293,78.43249999999999
510,2016-08-11,110.29166666666667,4098.0,10274.0,49.01851851851852,15.309315858684453,2242.42004166667,512.229166666667,59.9455,80.9525
510,2016-08-12,118.83333333333333,4296.666666666667,11580.0,52.81481481481482,15.732279544866824,2191.69441666667,7.01041666666667,58.7642083333333,79.87249999999996
510,2016-08-13,180.25,6212.666666666667,9534.5,80.11111111111111,16.503735647601676,2199.20841666667,8.79166666666667,58.7076666666667,79.415
510,2016-08-14,167.0,5741.333333333333,9255.5,74.22222222222223,16.545837203901534,2503.75341666667,7.97920833333333,57.8385833333333,76.2125
510,2016-08-15,178.875,6191.333333333333,9374.0,79.5,16.434273042963284,2572.697875,9.83333333333333,59.300625,72.395
510,2016-08-16,179.54166666666666,6511.333333333333,9165.5,79.7962962962963,15.684849706494658,2612.79870833333,9.354125,59.7347916666667,75.1175
510,2016-08-17,178.75,6281.333333333333,9329.0,79.44444444444444,16.187480099766503,2613.28825,9.04166666666667,59.6482083333333,71.6525
510,2016-08-18,179.54166666666666,6140.0,9372.0,79.7962962962963,16.633433993847266,2384.96533333333,6.208375,61.1867916666667,72.49249999999999
510,2016-08-19,175.70833333333334,6068.666666666667,9408.0,78.0925925925926,16.469640274268553,2448.56591666667,6.11458333333333,60.3374166666667,73.18250000000002
510,2016-08-20,178.58333333333334,6066.0,9297.0,79.37037037037037,16.746480840385388,2538.798625,6.28129166666667,59.7548333333333,76.21999999999998
510,2016-08-21,176.70833333333334,5786.666666666667,8782.5,78.53703703703704,17.370551315284178,2291.239625,5.51041666666667,59.2975416666667,72.1925
510,2016-08-22,139.45833333333334,4688.0,8930.5,61.98148148148148,16.92161873103906,2382.06958333333,6.00004166666667,60.18325,64.59499999999998
510,2016-08-23,149.20833333333334,5077.333333333333,9321.5,66.31481481481481,16.716387922356443,2569.67366666667,5.13541666666667,60.8811666666667,66.6575
510,2016-08-24,156.45833333333334,5034.0,6235.0,69.53703703703704,17.679522303889108,2515.288125,2.64583333333333,58.112875,73.28000000000002
510,2016-08-25,152.91666666666666,5032.666666666667,0.0,67.96296296296296,17.283897977657084,2368.09379166667,10.0,60.0892083333333,76.385
510,2016-08-26,198.58333333333334,6573.333333333333,0.0,88.25925925925927,17.184708840432723,2553.62154166667,7.13541666666667,59.8137916666667,75.99499999999999
510,2016-08-27,202.95833333333334,6780.0,6282.0,90.20370370370371,17.02794473123566,2447.36458333333,6.9375,59.8364583333333,72.7175
510,2016-08-28,150.625,5148.0,1848.0,66.94444444444444,16.643457815332816,2603.579875,5.38541666666667,59.263875,77.2925
510,2016-08-29,187.70833333333334,6142.666666666667,0.0,83.42592592592592,17.382476168511683,2267.46525,4.01045833333333,59.3209166666667,71.8325
510,2016-08-30,198.33333333333334,6499.333333333333,0.0,88.14814814814815,17.358489759633468,1832.80208333333,4.72916666666667,60.6063333333333,68.99749999999999
510,2016-08-31,200.20833333333334,6578.666666666667,0.0,88.98148148148148,17.311285003715714,1923.77779166667,3.94791666666667,60.0892916666667,70.26499999999999
510,2016-09-01,202.91666666666666,6587.333333333333,0.0,90.18518518518519,17.522380916236546,1901.6945,4.33333333333333,59.3598333333333,66.82999999999998
510,2016-09-02,203.54166666666666,6505.333333333333,0.0,90.46296296296296,17.797901935164305,1510.76733333333,3.40625,60.8145416666667,63.830000000000005
510,2016-09-03,177.45833333333334,5777.333333333333,0.0,78.87037037037037,17.47245821793984,1061.61116666667,3.97916666666667,54.8437083333333,61.602499999999985
510,2016-09-04,204.83333333333334,6632.666666666667,0.0,91.03703703703704,17.566995845478605,925.583333333333,2.6875,59.4715833333333,65.2925
510,2016-09-05,183.125,5974.666666666667,0.0,81.38888888888889,17.434881304396338,521.493083333333,1.7465,34.958,68.70500000000001
510,2016-09-06,159.375,5178.0,0.0,70.83333333333334,17.508268153727307,1.0,1.0,0.0,69.665
510,2016-09-07,128.95833333333334,4316.0,6241.0,57.31481481481482,16.996246202759757,851.727272727273,43.5530454545455,42.7204545454545,73.11500000000001
510,2016-09-08,195.79166666666666,6358.666666666667,14556.0,87.01851851851852,17.515122623540925,847.118041666667,3.22916666666667,60.1045416666667,76.8875
510,2016-09-09,202.95833333333334,6475.333333333333,14379.0,90.20370370370371,17.829115403754418,808.635375,1.95833333333333,60.5891666666667,75.8825
510,2016-09-10,202.41666666666666,6560.666666666667,14423.0,89.96296296296296,17.550251075432715,827.6145,1.95833333333333,60.4514166666667,76.3175
510,2016-09-11,202.66666666666666,6540.666666666667,5839.0,90.07407407407408,17.625658274725648,784.569375,1.77083333333333,61.082375,66.05750000000002
510,2016-09-12,184.20833333333334,6046.0,9197.0,81.87037037037037,17.331101600691,804.760458333334,1.875,60.2323333333333,62.5325
510,2016-09-13,199.66666666666666,6466.0,2830.0,88.74074074074075,17.565273052204695,985.781333333333,2.27083333333333,59.7815833333333,67.67
510,2016-09-14,129.58333333333334,4287.333333333333,491.0,57.592592592592595,17.19281280775411,770.597208333333,1.81595833333333,57.103125,64.895
510,2016-09-15,122.08333333333333,4550.0,100.0,54.25925925925926,15.262652625152626,1156.64933333333,1.986125,57.4645833333333,56.419999999999995
510,2016-09-16,192.91666666666666,6176.666666666667,214.0,85.74074074074073,17.766448551897824,1185.75,2.66666666666667,58.9306666666667,61.535
510,2016-09-17,202.41666666666666,6500.666666666667,875.0,89.96296296296296,17.712236779133764,0.0,0.0,0.0,68.675
510,2016-09-18,202.625,6597.333333333333,803.0,90.05555555555556,17.470673125505254,0.0,0.0,0.0,71.36
510,2016-09-19,175.08333333333334,5832.0,563.0,77.81481481481481,17.07702951150739,0.0,0.0,0.0,69.37249999999999
510,2016-09-20,193.83333333333334,6009.333333333333,196.0,86.14814814814815,18.34793561866726,0.0,0.0,0.0,69.83
510,2016-09-21,195.16666666666666,6360.0,284.0,86.74074074074073,17.45555118798043,0.0,0.0,0.0,65.885
510,2016-09-22,188.75,6272.0,868.0,83.88888888888889,17.11850951318027,0.0,0.0,0.0,67.8275
510,2016-09-23,202.25,6449.333333333333,264.0,89.88888888888889,17.838516900971673,0.0,0.0,0.0,61.879999999999995
510,2016-09-24,201.5,6452.0,128.0,89.55555555555556,17.76502118206241,0.0,0.0,0.0,53.3825
510,2016-09-25,200.75,6355.333333333333,18.0,89.22222222222223,17.968104216930662,0.0,0.0,0.0,51.2525
510,2016-09-26,202.33333333333334,6408.0,272.0,89.92592592592594,17.960977597447634,0.0,0.0,0.0,56.67500000000001
510,2016-09-27,200.75,6470.666666666667,382.0,89.22222222222223,17.647840253451474,0.0,0.0,0.0,60.267500000000005
510,2016-09-28,200.45833333333334,5135.333333333333,425.0,89.0925925925926,22.20447525855727,0.0,0.0,0.0,57.5525
510,2016-09-29,200.79166666666666,5820.666666666667,866.0,89.24074074074075,19.622665168174706,0.0,0.0,0.0,57.1325
510,2016-09-30,202.875,6416.666666666667,686.0,90.16666666666666,17.984737012987015,0.0,0.0,0.0,54.45499999999999
510,2016-10-01,201.0,6508.0,223.0,89.33333333333333,17.568454210202823,1541.0,168.0,0.0,56.022500000000015
510,2016-10-02,201.91666666666666,6641.333333333333,570.0,89.74074074074075,17.294257762832093,0.0,0.0,0.0,59.779999999999994
510,2016-10-03,197.875,6806.0,44.0,87.94444444444444,16.53803935253208,289.170454545455,20.3712727272727,60.2340909090909,59.45750000000001
510,2016-10-04,201.04166666666666,6833.333333333333,242.0,89.35185185185185,16.73549288617886,216.64225,15.3541666666667,59.4792083333333,58.63999999999999
510,2016-10-05,129.54166666666666,4569.333333333333,574.0,57.574074074074076,16.12655778863924,635.526368421053,287.086791666667,56.9899166666667,58.4675
510,2016-10-06,164.29166666666666,5778.666666666667,358.0,73.01851851851852,16.17234247615751,390.399291666667,4.89583333333333,60.3388333333333,59.2475
510,2016-10-07,177.41666666666666,6232.666666666667,661.0,78.85185185185185,16.192188558491104,856.123333333333,0.729166666666667,60.9834583333333,63.1625
510,2016-10-08,112.875,4197.333333333333,1367.0,50.16666666666667,15.297108283036847,1388.91445833333,84.2582083333333,60.8037916666667,58.6925
510,2016-10-09,74.29166666666667,2730.0,708.0,33.01851851851852,15.479698310948312,826.20652173913,298.274291666667,60.4687916666667,50.45749999999999
510,2016-10-10,185.58333333333334,5861.333333333333,254.0,82.48148148148148,18.010575428419777,108.546083333333,0.416666666666667,60.8312916666667,43.76000000000001
510,2016-10-11,201.41666666666666,6820.666666666667,58.0,89.51851851851852,16.797846821750888,652.354166666667,0.4375,61.3728333333333,48.012499999999996
510,2016-10-12,202.83333333333334,6815.333333333333,262.0,90.14814814814814,16.92923228667384,1085.50534782609,0.1875,59.9600833333334,59.330000000000005
510,2016-10-13,200.41666666666666,6626.666666666667,96.0,89.07407407407408,17.203774731723676,520.167772727273,0.416666666666667,60.9177916666667,53.49499999999998
510,2016-10-14,199.54166666666666,5937.333333333333,64.0,88.68518518518519,19.117328439628718,63.6875,0.479166666666667,61.2100416666667,44.51000000000001
510,2016-10-15,201.58333333333334,6200.0,42.0,89.5925925925926,18.494728942652326,308.96875,0.333333333333333,60.9732083333333,50.915
510,2016-10-16,202.45833333333334,6498.0,30.0,89.98148148148148,17.72315306419069,674.598782608696,0.333333333333333,60.679625,64.1525
510,2016-10-17,185.79166666666666,5940.0,38.0,82.57407407407408,17.792002197904974,1644.78146666667,577.534666666667,60.019375,63.9575
510,2016-10-18,110.20833333333333,3818.0,16.0,48.98148148148148,16.41963688085676,2687.31825,635.961791666667,58.7430833333333,72.3875
510,2016-10-19,153.20833333333334,5171.333333333333,0.0,68.0925925925926,16.852521647114433,2095.71942105263,68.3507083333333,58.1393333333333,59.217499999999994
510,2016-10-20,125.625,4476.0,24.0,55.833333333333336,15.965077636282397,816.619652173913,150.111125,59.5256666666667,51.62
510,2016-10-21,183.375,6299.333333333333,586.0,81.5,16.55886535612234,562.000041666667,27.517375,58.9309166666667,49.902499999999996
510,2016-10-22,181.70833333333334,6551.333333333333,571.0,80.75925925925927,15.777209261897493,391.423625,37.28125,57.45325,43.07749999999999
510,2016-10-23,124.16666666666667,4561.333333333333,35.0,55.18518518518518,15.484537903147228,417.076416666667,7.01395833333333,57.3249583333333,47.11249999999999
510,2016-10-24,106.625,4041.3333333333335,4.0,47.38888888888889,15.007882093368528,6.889,0.333333333333333,53.7443333333333,46.047499999999985
510,2016-10-25,142.41666666666666,4726.0,2.0,63.2962962962963,17.141630812996663,0.0,0.0,0.0,41.135
510,2016-10-26,114.41666666666667,3960.6666666666665,0.0,50.85185185185185,16.43259061325254,0.0,0.0,0.0,35.915000000000006
510,2016-10-27,167.16666666666666,5346.0,2.0,74.29629629629629,17.787125368915493,408.506904761905,12.2007727272727,59.9432727272727,34.849999999999994
510,2016-10-28,179.33333333333334,5504.666666666667,23.0,79.7037037037037,18.53169028299221,785.777666666667,29.7776666666667,59.589,37.45250000000001
510,2016-10-29,188.08333333333334,5533.333333333333,3.0,83.5925925925926,19.33519327309237,1.18940909090909,0.386363636363636,0.025,50.34499999999999
510,2016-10-30,181.5,5414.666666666667,0.0,80.66666666666666,19.067332553558238,3.33333333333333,1.25695833333333,0.0,47.885
510,2016-10-31,180.95833333333334,5336.666666666667,0.0,80.42592592592592,19.288282063293774,4.16666666666667,0.895833333333333,0.0,38.72
510,2016-11-01,177.54166666666666,4972.666666666667,0.0,78.9074074074074,20.309348047101935,4.29166666666667,0.972208333333333,0.00729166666666667,44.6975
510,2016-11-02,154.0,4783.333333333333,0.0,68.44444444444444,18.313658536585365,1.60557142857143,0.842047619047619,0.0,53.3225
510,2016-11-03,154.5,4878.0,0.0,68.66666666666667,18.016553915539156,1.93054166666667,1.34029166666667,0.009375,52.19000000000002
510,2016-11-04,182.125,5721.333333333333,0.0,80.94444444444444,18.107452371242136,2.25,1.048625,0.0,43.63999999999999
510,2016-11-05,181.20833333333334,5670.0,0.0,80.53703703703704,18.1794250930825,3.4375,0.909708333333333,0.0,49.625
510,2016-11-06,111.16666666666667,3635.3333333333335,0.0,49.407407407407405,17.39463750840516,2.91666666666667,0.708333333333333,0.0,42.747499999999995
510,2016-11-07,57.208333333333336,2090.0,0.0,25.425925925925924,15.570338250930357,4.0625,1.1875,0.0,40.3175
510,2016-11-08,128.0,4187.333333333333,0.0,56.888888888888886,17.388313962744782,3.6875,0.798625,0.00625,45.43739130434783
510,2016-11-09,6.166666666666667,353.3333333333333,0.0,2.740740740740741,9.927751572327043,3.29166666666667,1.11804166666667,0.0,44.77250000000001
510,2016-11-10,32.041666666666664,994.0,0.0,14.24074074074074,18.336386373798344,2.33333333333333,0.333333333333333,0.0,43.98500000000001
510,2016-11-11,168.75,5109.333333333333,0.0,75.0,18.78730917275574,0.0,0.0,0.0,45.379999999999995
510,2016-11-12,118.58333333333333,3672.0,0.0,52.70370370370371,18.369867314209635,0.0,0.0,0.0,37.45999999999999
510,2016-11-13,181.41666666666666,5468.666666666667,0.0,80.62962962962963,18.87038532650656,0.0,0.0,0.0,43.362500000000004
510,2016-11-14,177.25,5165.333333333333,0.0,78.77777777777779,19.519690565307176,0.0,0.0,0.0,42.1325
510,2016-11-15,178.75,5204.666666666667,0.0,79.44444444444444,19.53611342385039,0.0,0.0,0.0,43.3775
510,2016-11-16,175.16666666666666,5242.666666666667,0.0,77.85185185185185,19.005716980332316,0.0,0.0,0.0,47.945
510,2016-11-17,177.91666666666666,5318.0,0.0,79.07407407407408,19.03063756215787,0.0,0.0,0.0,47.120000000000005
510,2016-11-18,178.79166666666666,5286.0,0.0,79.46296296296296,19.240003731029553,0.0,0.0,0.0,44.375
510,2016-11-19,156.75,5214.0,0.0,69.66666666666667,17.101002109704645,0.0,0.0,0.0,45.62521739130434
510,2016-11-20,49.875,2315.3333333333335,0.0,22.166666666666668,12.2533382522315,0.0,0.0,0.0,31.48249999999999
510,2016-11-21,95.20833333333333,3205.3333333333335,0.0,42.31481481481482,16.89611281544648,3.029,1.73186956521739,0.0,27.687500000000014
510,2016-11-22,155.91666666666666,4908.666666666667,0.0,69.2962962962963,18.068164584182174,7.34375,2.41666666666667,0.0,30.605000000000004
510,2016-11-23,153.5,4982.666666666667,0.0,68.22222222222221,17.52393296762109,6.1875,2.0625,0.0,29.60000000000002
510,2016-11-24,141.25,4726.666666666667,0.0,62.77777777777778,16.99880994358251,6.48958333333333,1.42708333333333,0.0,32.12750000000001
510,2016-11-25,117.08333333333333,4014.6666666666665,0.0,52.03703703703704,16.58939790213661,3.41666666666667,1.08333333333333,0.00208333333333333,37.5875
510,2016-11-26,154.66666666666666,4831.333333333333,0.0,68.74074074074073,18.210201922634653,4.82291666666667,1.78125,0.0,37.42249999999999
510,2016-11-27,126.83333333333333,4192.0,0.0,56.370370370370374,17.210645939355384,5.22916666666667,1.8125,0.0,34.8725
510,2016-11-28,123.08333333333333,4108.0,0.0,54.703703703703695,17.043306421075407,4.97916666666667,1.39583333333333,0.0,37.085
510,2016-11-29,147.79166666666666,4809.333333333333,0.0,65.68518518518518,17.480349263007117,2.37154166666667,0.736125,0.0,46.5725
510,2016-11-30,152.0,5129.333333333333,0.0,67.55555555555556,16.85651156745516,1429.83755,944.197833333333,28.1524166666667,46.46
510,2016-12-01,145.29166666666666,4825.333333333333,0.0,64.57407407407408,17.127675405268487,3824.69442857143,875.427,58.6905833333333,43.5425
510,2016-12-02,150.16666666666666,3988.0,0.0,66.74074074074075,21.419209015936698,3711.95825,74.7429583333333,55.7978333333333,39.845000000000006
510,2016-12-03,158.54166666666666,5545.333333333333,0.0,70.46296296296296,16.263005179530335,3814.04516666667,44.9929583333333,56.0010833333333,35.70499999999999
510,2016-12-04,159.375,5699.333333333333,0.0,70.83333333333334,15.906739823371154,422.975708333333,28.16325,55.5017916666667,32.00750000000001
510,2016-12-05,138.91666666666666,4543.333333333333,0.0,61.74074074074074,17.39261127415016,2015.19795833333,13.97225,51.9034583333333,36.275
510,2016-12-06,138.375,2873.3333333333335,0.0,61.5,27.394076276102087,3598.239625,16.0625416666667,55.2837083333333,35.795
510,2016-12-07,155.79166666666666,4226.666666666667,0.0,69.24074074074073,20.966757032071502,3589.09029166667,16.2778333333333,54.9565416666667,36.035000000000004
510,2016-12-08,149.875,5399.333333333333,0.0,66.61111111111111,15.78970783430053,2374.08679166667,12.3194166666667,54.14725,33.275
510,2016-12-09,146.95833333333334,5127.333333333333,0.0,65.31481481481481,16.303757367919214,1617.53816666667,10.8263333333333,45.688125,25.872500000000002
510,2016-12-10,131.04166666666666,4948.666666666667,0.0,58.24074074074074,15.062818548206025,2352.243125,11.2639166666667,53.5981666666667,21.7025
510,2016-12-11,145.91666666666666,4409.333333333333,0.0,64.85185185185185,18.82422071867755,2009.16666666667,7.24304166666667,54.65375,24.710000000000004
510,2016-12-12,156.45833333333334,5175.333333333333,0.0,69.53703703703704,17.196711698656014,1120.86454166667,10.5277916666667,56.4707916666667,33.45500000000001
510,2016-12-13,158.04166666666666,4374.666666666667,0.0,70.24074074074073,20.549992697856347,257.614583333333,6.347125,56.758125,32.255
510,2016-12-14,168.20833333333334,5143.333333333333,0.0,74.75925925925925,18.60320938647656,2.75,0.0,56.0,25.58
510,2016-12-15,96.375,3197.3333333333335,0.0,42.833333333333336,17.145948446622185,0.0,0.0,0.0,14.884999999999996
510,2016-12-16,6.666666666666667,417.3333333333333,0.0,2.9629629629629632,9.086794462193822,0.0,0.0,0.0,10.565
510,2016-12-17,10.333333333333334,557.3333333333334,0.0,4.592592592592593,10.546551036682617,0.0,0.0,0.0,24.650000000000002
510,2016-12-18,36.041666666666664,1641.3333333333333,0.0,16.01851851851852,12.490882243433523,0.0,0.0,0.0,28.917499999999993
510,2016-12-19,44.041666666666664,2423.3333333333335,0.0,19.574074074074073,10.337978564878496,1.0,1.0,0.0,15.770000000000001
510,2016-12-20,69.0,2965.3333333333335,0.0,30.666666666666664,13.236117356115109,8.107625,855.006916666667,27.6677083333333,20.99
510,2016-12-21,76.29166666666667,3138.0,0.0,33.907407407407405,13.829586697117769,311.385333333333,786.465291666667,59.5340416666667,30.694999999999993
510,2016-12-22,74.0,3086.0,0.0,32.88888888888889,13.640203067617193,4.10416666666667,42.7639583333333,59.8663333333333,32.62250000000001
510,2016-12-23,34.25,1655.3333333333333,0.0,15.222222222222223,11.76955799436166,880.885416666667,22.3576666666667,56.872125,35.4875
510,2016-12-24,56.916666666666664,2548.0,0.0,25.296296296296294,12.70647457701029,858.239583333333,10.434,53.8451666666667,38.04499999999999
510,2016-12-25,34.666666666666664,1596.6666666666667,0.0,15.407407407407408,12.35045233124565,2.85416666666667,6.635375,52.251,31.759999999999994
510,2016-12-26,26.333333333333332,1204.6666666666667,0.0,11.703703703703704,12.434375576461907,67.0,12.6493333333333,51.41425,33.68
510,2016-12-27,66.33333333333333,2612.6666666666665,0.0,29.48148148148148,14.442183380113974,506.6875,15.864625,51.6712083333333,39.290000000000006
510,2016-12-28,108.54166666666667,4220.0,0.0,48.24074074074074,14.630833662453924,1774.46529166667,469.934083333333,54.5533333333333,30.214999999999993
510,2016-12-29,116.83333333333333,4446.666666666667,0.0,51.92592592592593,14.945733383308346,2769.14233333333,1239.868125,57.7059583333333,31.834999999999997
510,2016-12-30,112.29166666666667,4216.0,0.0,49.907407407407405,15.150674349040694,2645.257,2033.08333333333,62.74275,29.164999999999996
510,2016-12-31,128.125,4601.333333333333,0.0,56.94444444444444,15.839272131266299,2548.25345833333,1977.66320833333,64.976,30.702499999999997
510,2017-01-01,81.54166666666667,3060.6666666666665,0.0,36.24074074074074,15.15474342917302,2615.691,2036.86116666667,63.7193333333333,32.93749999999999
510,2017-01-02,121.91666666666667,4459.333333333333,0.0,54.18518518518518,15.551711142672051,2584.03125,2003.17358333333,64.3240416666667,27.500000000000004
510,2017-01-03,103.54166666666667,3930.6666666666665,0.0,46.01851851851852,14.984214227159656,2497.97558333333,1961.354125,64.5145833333333,35.2925
510,2017-01-04,85.79166666666667,3164.0,0.0,38.12962962962963,15.423881075291474,1105.986125,744.902791666667,58.0955416666667,33.45499999999999
510,2017-01-05,125.66666666666667,4364.0,0.0,55.851851851851855,16.380244933292595,857.395791666667,375.8125,55.6801666666667,21.192499999999995
510,2017-01-06,153.5,4762.0,0.0,68.22222222222221,18.33597578048439,1288.757,1698.78125,60.861875,16.092499999999998
510,2017-01-07,168.5,5425.333333333333,0.0,74.8888888888889,17.666825387072986,1233.22920833333,942.374958333333,55.0079583333333,15.207500000000001
510,2017-01-08,184.20833333333334,5863.333333333333,0.0,81.87037037037037,17.871035863179838,322.25,251.413166666667,60.11525,13.46
510,2017-01-09,172.66666666666666,5346.666666666667,0.0,76.74074074074075,18.370054031587696,599.864625,386.520875,60.945125,14.870000000000003
510,2017-01-10,180.5,4836.0,0.0,80.22222222222221,21.231268955059278,19.1666666666667,516.850708333333,62.4076666666667,23.495
510,2017-01-11,112.45833333333333,3695.3333333333335,0.0,49.98148148148148,17.311036066510315,1595.52783333333,845.593791666667,64.2277916666666,43.08499999999999
510,2017-01-12,107.375,3977.3333333333335,0.0,47.72222222222222,15.356640755950385,2122.90279166667,381.583375,61.424375,47.50999999999999
510,2017-01-13,174.625,5681.333333333333,0.0,77.61111111111111,17.484015636000937,769.093666666667,5.44445833333333,61.7756666666667,29.33749999999999
510,2017-01-14,179.75,4812.666666666667,0.0,79.88888888888889,21.24555859537332,851.479166666667,5.89583333333333,60.4423333333333,20.000000000000004
510,2017-01-15,190.41666666666666,6581.333333333333,0.0,84.62962962962963,16.4579640228255,2.66666666666667,0.479166666666667,59.5535416666667,27.304999999999996
510,2017-01-16,186.5,6346.666666666667,0.0,82.88888888888889,16.715454306722688,1475.94104166667,4.12845833333333,58.8312916666667,28.812499999999996
510,2017-01-17,148.20833333333334,4946.666666666667,0.0,65.87037037037037,17.04295962488769,884.277791666667,5.07983333333333,57.8920416666666,30.192500000000006
510,2017-01-18,178.875,6326.666666666667,0.0,79.5,16.082728530031613,2.75,3.07295833333333,57.58475,36.17750000000001
510,2017-01-19,176.20833333333334,6235.333333333333,0.0,78.31481481481481,16.075030516055453,1668.697875,5.6875,58.0934583333333,35.907500000000006
510,2017-01-20,176.91666666666666,6502.0,0.0,78.62962962962963,15.477714122150449,2040.80558333333,475.857666666667,57.1867916666667,37.347500000000004
510,2017-01-21,176.29166666666666,6426.0,0.0,78.35185185185185,15.60544294878445,2496.16329166667,1256.06945833333,60.6232083333333,42.74
510,2017-01-22,174.25,6420.666666666667,0.0,77.44444444444444,15.43752595784446,2303.44783333333,1109.552,60.0753333333333,42.0575
510,2017-01-23,176.16666666666666,6336.0,0.0,78.29629629629629,15.81588892396184,1317.76041666667,456.510416666667,57.6492916666667,37.429999999999986
510,2017-01-24,173.0,5859.333333333333,0.0,76.88888888888889,16.795113209693938,3.78125,12.3125,58.0902916666667,30.657500000000013
510,2017-01-25,175.0,5876.666666666667,0.0,77.77777777777779,16.93916619398752,57.2395833333333,42.3541666666667,56.95275,33.282500000000006
510,2017-01-26,180.75,6218.0,0.0,80.33333333333333,16.5353208427147,952.781291666667,3.82291666666667,56.3169166666667,39.027499999999996
510,2017-01-27,171.25,5625.333333333333,0.0,76.11111111111111,17.316788634747567,60.2708333333333,0.395833333333333,56.2695,33.785000000000004
510,2017-01-28,161.33333333333334,5787.333333333333,0.0,71.70370370370371,15.857351303613253,3.10416666666667,1.15625,55.8377916666667,30.6425
510,2017-01-29,80.875,2848.6666666666665,0.0,35.94444444444444,16.14944857243155,783.538291666667,788.46875,58.6336666666667,29.615
510,2017-01-30,156.125,5475.333333333333,0.0,69.38888888888889,16.219853433580905,1919.65975,8.33333333333333,56.9003333333333,20.2775
510,2017-01-31,171.625,5853.333333333333,0.0,76.27777777777777,16.678705153758543,72.4757083333333,54.798625,57.261125,18.9575
510,2017-02-01,136.08333333333334,4559.333333333333,0.0,60.48148148148148,16.978082200126725,70.52425,134.784833333333,60.4344166666667,30.372500000000002
510,2017-02-02,175.29166666666666,5251.333333333333,0.0,77.9074074074074,18.987890641530196,2.92708333333333,0.114583333333333,60.409,25.489999999999995
510,2017-02-03,130.08333333333334,3760.0,0.0,57.81481481481482,19.67971705082742,2.5,0.125,60.879,19.932499999999997
510,2017-02-04,139.04166666666666,5422.666666666667,0.0,61.79629629629629,14.585358013687403,7.5905652173913,0.496391304347826,55.7993913043478,20.577499999999997
510,2017-02-05,183.875,6664.666666666667,0.0,81.72222222222221,15.693842527758328,7.55208333333333,0.239583333333333,56.9524583333333,27.3425
510,2017-02-06,185.04166666666666,6612.666666666667,0.0,82.24074074074073,15.917612872601406,6.79166666666667,0.1875,57.5087083333333,25.392499999999995
510,2017-02-07,190.625,6612.666666666667,0.0,84.72222222222221,16.397901124105253,6.45833333333333,0.125,57.1204583333333,32.629999999999995
510,2017-02-08,187.41666666666666,5830.666666666667,0.0,83.2962962962963,18.28416085448586,7.29166666666667,0.354166666666667,57.3624166666667,37.790000000000006
510,2017-02-09,163.58333333333334,2948.0,0.0,72.70370370370371,31.564332692597617,7.08333333333333,0.881958333333333,58.4104166666667,17.2025
510,2017-02-10,182.75,4460.0,0.0,81.22222222222221,23.308137144992525,6.60416666666667,0.75,59.193,18.380000000000003
510,2017-02-11,192.54166666666666,6521.333333333333,0.0,85.57407407407408,16.794743108089687,5.89583333333333,0.263875,59.1295416666667,30.507500000000004
510,2017-02-12,199.0,6555.333333333333,0.0,88.44444444444444,17.268051459371502,8.0,0.0,58.979,29.660000000000007
510,2017-02-13,190.25,5518.0,0.0,84.55555555555556,19.612276489066087,5.37682608695652,0.543478260869565,46.5705652173913,26.907499999999995
510,2017-02-14,178.95833333333334,5314.666666666667,0.0,79.53703703703704,19.154063963455428,5.6875,0.208333333333333,57.820375,31.752499999999998
510,2017-02-15,161.41666666666666,5372.666666666667,0.0,71.74074074074073,17.090057182446127,5.60416666666667,0.291666666666667,57.3895833333333,33.43999999999999
510,2017-02-16,133.29166666666666,3962.6666666666665,0.0,59.24074074074074,19.133767594773442,6.14583333333333,0.625,59.6259583333333,22.58000000000001
510,2017-02-17,168.5,5344.666666666667,0.0,74.8888888888889,17.933469502307595,5.04166666666667,0.354166666666667,61.1729583333333,23.5025
510,2017-02-18,178.83333333333334,5775.333333333333,0.0,79.48148148148148,17.61393762745777,4.83333333333333,0.25,60.3895,37.0925
510,2017-02-19,179.58333333333334,5942.666666666667,0.0,79.81481481481481,17.18975534739361,5.125,0.354166666666667,59.8729583333333,43.45249999999999
510,2017-02-20,126.66666666666667,4314.0,0.0,56.2962962962963,16.70195230000515,4.97916666666667,0.145833333333333,59.1874166666667,31.8275
510,2017-02-21,165.70833333333334,5595.333333333333,0.0,73.64814814814815,16.846257049525395,2.0,1.5835,58.5165,36.214999999999996
510,2017-02-22,154.91666666666666,5151.333333333333,0.0,68.85185185185185,17.106593222898063,0.0,0.0,0.0,46.45249999999999
510,2017-02-23,151.54166666666666,5101.333333333333,0.0,67.35185185185185,16.897925651245863,0.0,0.0,0.0,54.9125
510,2017-02-24,143.45833333333334,4942.0,0.0,63.75925925925926,16.512319292684023,0.0,0.0,0.0,52.20499999999999
510,2017-02-25,128.875,4513.333333333333,0.0,57.277777777777786,16.242628323485967,4.93478260869565,0.304347826086957,54.5837391304348,52.504999999999995
510,2017-02-26,99.125,3378.6666666666665,0.0,44.05555555555555,16.688714729676402,5.60416666666667,0.666666666666667,59.0822083333333,30.702500000000004
510,2017-02-27,175.45833333333334,5978.0,0.0,77.98148148148148,16.695642122969407,4.5,0.229166666666667,57.1708333333333,41.089999999999996
510,2017-02-28,118.125,4123.333333333333,0.0,52.5,16.295902384801938,4.3125,0.0625,59.1291666666667,46.287499999999994
510,2017-03-01,106.75,3797.3333333333335,0.0,47.44444444444444,15.99094759480337,4.79166666666667,0.229166666666667,58.3948333333333,58.535
510,2017-03-02,11.666666666666666,532.6666666666666,0.0,5.185185185185185,12.458802670004172,5.9375,0.75,60.25825,28.422500000000003
510,2017-03-03,28.0,1324.6666666666667,0.0,12.444444444444445,12.023653749370911,5.70833333333333,0.729166666666667,59.5514166666667,20.75
510,2017-03-04,24.583333333333332,1155.3333333333333,0.0,10.925925925925926,12.103709848047702,5.91666666666667,0.791666666666667,58.917375,12.7025
510,2017-03-05,6.416666666666667,545.3333333333334,0.0,2.851851851851852,6.6931795028524865,4.89583333333333,0.208333333333333,58.552,14.2025
510,2017-03-06,14.875,696.6666666666666,0.0,6.611111111111111,12.145544258373207,1760.61804166667,266.479166666667,57.617375,32.405
510,2017-03-07,130.58333333333334,4459.333333333333,0.0,58.037037037037045,16.657232645637116,3106.673625,1191.3125,58.1856666666667,47.60749999999999
510,2017-03-08,165.45833333333334,5390.666666666667,0.0,73.53703703703704,17.459475997609037,3171.09375,457.90625,57.7617916666667,44.6675
510,2017-03-09,125.95833333333333,4147.333333333333,0.0,55.981481481481474,17.275992270803194,3178.80554166667,596.697916666667,59.866625,34.4075
510,2017-03-10,128.41666666666666,4179.333333333333,0.0,57.074074074074076,17.47830927314298,3158.25691666667,1.64583333333333,58.7500416666667,24.3425
510,2017-03-11,159.20833333333334,5212.666666666667,0.0,70.75925925925925,17.373642462804277,2800.38541666667,1.04166666666667,54.6186666666667,12.927500000000004
510,2017-03-12,166.58333333333334,5275.333333333333,0.0,74.03703703703704,17.962495787522638,3150.06595833333,0.319458333333333,59.143375,13.729999999999999
510,2017-03-13,153.33333333333334,4974.666666666667,0.0,68.14814814814815,17.53305637451979,3153.53475,0.555541666666667,58.6584583333333,15.034999999999998
510,2017-03-14,126.20833333333333,4037.3333333333335,0.0,56.092592592592595,17.78191222203875,3036.77775,0.965291666666667,58.1002916666666,18.0725
510,2017-03-15,51.333333333333336,1661.3333333333333,0.0,22.814814814814817,17.57631086142322,2778.0,19.316,59.8308333333333,18.484999999999996
510,2017-03-16,23.833333333333332,1050.0,0.0,10.592592592592592,12.911613756613754,2765.17016666667,2.72916666666667,59.2152916666667,24.919999999999998
510,2017-03-17,10.0,472.6666666666667,0.0,4.444444444444445,12.034555712270805,2846.31945833333,3.861125,59.0850416666667,27.837500000000006
510,2017-03-18,46.333333333333336,2054.0,0.0,20.59259259259259,12.831521151141404,2976.951375,0.263875,59.262875,26.397499999999997
510,2017-03-19,66.58333333333333,2876.6666666666665,0.0,29.59259259259259,13.166217651602935,2911.11454166667,4.20833333333333,58.9705,33.635
510,2017-03-20,137.375,4576.0,0.0,61.05555555555555,17.076809258449885,2873.505375,0.811875,59.2080416666667,30.807499999999994
510,2017-03-21,161.25,5267.333333333333,0.0,71.66666666666667,17.41381628907733,2730.0,0.0,59.3166666666667,38.72
510,2017-03-22,164.41666666666666,5502.0,0.0,73.07407407407408,16.99848792358334,0.0,0.0,0.0,20.652499999999996
510,2017-03-23,162.79166666666666,5460.0,0.0,72.35185185185186,16.959949888074885,0.0,0.0,0.0,23.674999999999997
510,2017-03-24,170.5,5664.0,0.0,75.77777777777777,17.123249176082865,0.0,0.0,0.0,38.9975
510,2017-03-25,168.5,5628.666666666667,0.0,74.8888888888889,17.028618382091672,0.0,0.0,0.0,35.9075
510,2017-03-26,173.79166666666666,5679.333333333333,0.0,77.24074074074075,17.406707311108505,0.0,0.0,0.0,37.47499999999999
510,2017-03-27,130.66666666666666,4248.666666666667,0.0,58.074074074074076,17.4943250169988,0.0,0.0,0.0,43.775000000000006
510,2017-03-28,90.16666666666667,3028.6666666666665,0.0,40.074074074074076,16.934780614865364,2760.28409090909,80.9090909090909,56.5708181818182,43.107499999999995
510,2017-03-29,34.958333333333336,1282.0,0.0,15.537037037037038,15.511283368001388,2838.05554166667,0.291666666666667,59.7218333333333,38.997499999999995
510,2017-03-30,123.20833333333333,4017.3333333333335,0.0,54.75925925925927,17.44565390253347,2540.41666666667,0.979166666666667,61.8639166666667,35.502500000000005
510,2017-03-31,98.20833333333333,3668.0,0.0,43.648148148148145,15.230145477402157,2627.49304166667,0.166666666666667,58.3492916666667,35.14249999999999
510,2017-04-01,141.08333333333334,4604.0,0.0,62.70370370370371,17.43112571194131,2453.54516666667,0.229166666666667,55.05,36.238181818181815
510,2017-04-02,171.5,5320.0,0.0,76.22222222222223,18.337390350877193,2483.60070833333,0.229166666666667,56.3184166666667,43.82
510,2017-04-03,150.375,4852.666666666667,0.0,66.83333333333333,17.627073602143152,2651.28125,15.40625,55.99375,47.67499999999999
510,2017-04-04,159.54166666666666,5208.0,0.0,70.9074074074074,17.42561790621266,2730.01733333333,0.229166666666667,55.608625,49.82782608695651
510,2017-04-05,161.16666666666666,5153.333333333333,0.0,71.62962962962963,17.78983937041828,2675.548625,0.1875,56.1038333333333,43.2875
510,2017-04-06,161.375,5252.666666666667,0.0,71.72222222222221,17.475976488133014,2674.607625,0.0625,54.9604583333333,43.227499999999985
510,2017-04-07,160.125,5168.0,0.0,71.16666666666667,17.62469765866873,2642.60070833333,0.5,55.0510416666667,34.655
510,2017-04-08,159.95833333333334,5075.333333333333,0.0,71.0925925925926,17.927813991418187,2475.27083333333,0.298625,57.21425,38.47999999999999
510,2017-04-09,95.54166666666667,3066.0,0.0,42.46296296296296,17.72579410379068,2405.21179166667,0.201375,55.9861666666667,52.17499999999998
510,2017-04-10,137.54166666666666,4678.0,0.0,61.12962962962963,16.724729525913258,2781.49654166667,0.166666666666667,56.5375416666667,67.7975
510,2017-04-11,159.5,5094.0,0.0,70.88888888888889,17.810937704488943,3089.04170833333,167.465291666667,59.48,61.04
510,2017-04-12,170.41666666666666,5367.333333333333,0.0,75.74074074074075,18.060864592390182,3026.673625,1702.708375,58.4492916666667,47.38249999999999
510,2017-04-13,176.83333333333334,5653.333333333333,0.0,78.5925925925926,17.792811517295597,2992.89929166667,0.138875,56.9062083333333,43.505
510,2017-04-14,163.125,5445.333333333333,0.0,72.5,17.040451303868753,3087.87845833333,1.02083333333333,57.707625,46.04750000000001
510,2017-04-15,161.5,5140.0,0.0,71.77777777777777,17.87287613488975,2992.21529166667,0.270833333333333,57.750625,55.722500000000004
510,2017-04-16,67.79166666666667,2276.6666666666665,0.0,30.12962962962963,16.937991093216205,3188.875,0.208333333333333,57.1871666666667,69.92
510,2017-04-17,95.125,3147.3333333333335,0.0,42.27777777777778,17.192418184706632,2693.861125,1496.51041666667,60.9155833333333,50.67499999999999
510,2017-04-18,83.75,3338.6666666666665,0.0,37.22222222222222,14.269106928913738,2735.47916666667,866.798625,61.76875,44.0375
510,2017-04-19,161.66666666666666,5207.333333333333,0.0,71.85185185185186,17.659977382324072,2686.12841666667,620.159708333333,60.494,50.7275
510,2017-04-20,163.875,5473.333333333333,0.0,72.83333333333334,17.031223355663823,2576.1285,0.104166666666667,60.433625,52.27250000000001
510,2017-04-21,163.79166666666666,5502.666666666667,0.0,72.79629629629629,16.93181967328972,2419.767375,0.340291666666667,60.5197916666667,53.3225
510,2017-04-22,165.875,5762.0,0.0,73.72222222222223,16.375430261483277,1700.54516666667,0.46525,44.6343333333333,45.125
510,2017-04-23,128.95833333333334,4893.333333333333,0.0,57.31481481481482,14.990967018619436,1.0,1.0,0.0,50.074999999999996
510,2017-04-24,162.0,5682.0,0.0,72.0,16.218057022175287,1.0,1.0,0.0,54.23000000000001
510,2017-04-25,172.0,5865.333333333333,0.0,76.44444444444444,16.68095021595817,0.9875,0.989583333333333,0.0,51.8225
510,2017-04-26,148.125,5360.666666666667,0.0,65.83333333333333,15.717902779505039,1.0,1.0,0.0,60.23
510,2017-04-27,153.125,5682.0,0.0,68.05555555555556,15.329567787164144,1.0,1.0,0.0,69.08000000000001
510,2017-04-28,140.5,5207.333333333333,0.0,62.44444444444445,15.347794776597107,0.0,0.0,0.0,62.255
510,2017-04-29,149.75,5520.666666666667,0.0,66.55555555555556,15.42980165438957,0.0,0.0,0.0,56.57749999999999
510,2017-04-30,125.625,4748.0,0.0,55.833333333333336,15.050481781802866,0.0,0.0,0.0,48.71
510,2017-05-01,125.125,4840.666666666667,0.0,55.611111111111114,14.703609179176425,1.0,1.0,0.0,63.04249999999999
510,2017-05-02,141.91666666666666,5210.666666666667,0.0,63.07407407407407,15.492629968440808,1.0,1.0,0.0,53.089999999999996
510,2017-05-03,75.875,4084.6666666666665,0.0,33.72222222222222,10.566401787171536,1.0,1.0,0.0,46.80500000000001
510,2017-05-04,107.70833333333333,3942.6666666666665,0.0,47.87037037037037,15.53975911678503,1.0,1.0,0.0,46.699999999999996
510,2017-05-05,155.04166666666666,5628.0,0.0,68.9074074074074,15.670374565663744,1.0,1.0,0.0,48.29000000000001
510,2017-05-06,152.875,5560.666666666667,0.0,67.94444444444444,15.638483844862726,1.0,1.0,0.0,50.01499999999999
510,2017-05-07,160.125,5852.0,0.0,71.16666666666667,15.564668062200957,1.0,1.0,0.0,41.3225
510,2017-05-08,168.70833333333334,5992.666666666667,0.0,74.98148148148148,16.014060008528944,1.0,1.0,0.0,40.835
510,2017-05-09,144.20833333333334,5158.666666666667,0.0,64.0925925925926,15.901493979925906,1.0,1.0,0.0,42.02
510,2017-05-10,166.20833333333334,5907.333333333333,0.0,73.87037037037038,16.004656406349923,0.979166666666667,0.979166666666667,0.0,43.05500000000001
510,2017-05-11,163.75,5830.0,0.0,72.77777777777777,15.977094053744997,1.0,1.0,0.0,49.51249999999999
510,2017-05-12,150.70833333333334,5380.666666666667,0.0,66.98148148148148,15.932583994135383,1.0,1.0,0.0,54.987500000000004
510,2017-05-13,152.875,5450.666666666667,0.0,67.94444444444444,15.95408436276908,1.0,1.0,0.0,51.934999999999995
510,2017-05-14,148.91666666666666,5408.0,0.0,66.18518518518518,15.663602790105195,1.0,1.0,0.0,51.40250000000001
510,2017-05-15,152.125,5664.666666666667,0.0,67.61111111111111,15.2760569907026,1.0,1.0,0.0,53.57749999999999
510,2017-05-16,152.58333333333334,5726.0,0.0,67.81481481481481,15.157961248884233,1.0,1.0,0.0,58.565
510,2017-05-17,118.70833333333333,4926.666666666667,0.0,52.75925925925926,13.706073804691021,1.0,1.0,0.0,73.4525
510,2017-05-18,27.708333333333332,1441.3333333333333,91.0,12.314814814814815,10.935307778291705,1.0,1.0,0.0,75.455
510,2017-05-19,117.375,4374.0,0.0,52.166666666666664,15.264474737082761,0.7765,0.7765,0.0,58.4
510,2017-05-20,158.625,5803.333333333333,0.0,70.5,15.5481655657668,1.0,1.0,0.0,56.10500000000001
510,2017-05-21,159.54166666666666,5839.333333333333,0.0,70.9074074074074,15.541606014765764,1.0,1.0,0.0,58.865
510,2017-05-22,162.08333333333334,5923.333333333333,0.0,72.03703703703704,15.56529028324892,1.0,1.0,0.0,57.732499999999995
510,2017-05-23,167.66666666666666,6276.666666666667,0.0,74.51851851851852,15.19506992388033,1.0,1.0,0.0,59.7425
510,2017-05-24,171.58333333333334,6200.666666666667,0.0,76.25925925925927,15.740617048346056,1.0,1.0,0.0,63.912500000000016
510,2017-05-25,163.08333333333334,6045.333333333333,0.0,72.48148148148148,15.34526402367299,1.0,1.0,0.0,57.06500000000002
510,2017-05-26,168.5,6270.0,0.0,74.8888888888889,15.286828814460392,1.0,1.0,0.0,56.74250000000001
510,2017-05-27,169.29166666666666,6014.666666666667,0.0,75.24074074074075,16.010653356609765,1.0,1.0,0.0,59.285
510,2017-05-28,170.29166666666666,5830.0,0.0,75.68518518518519,16.61536473222794,1.0,1.0,0.0,63.89750000000001
510,2017-05-29,149.20833333333334,5366.666666666667,0.0,66.31481481481481,15.815156573498964,1.0,1.0,0.0,61.887499999999996
510,2017-05-30,139.70833333333334,5099.333333333333,0.0,62.09259259259259,15.584538556238286,677.267375,408.267375,23.3694583333333,62.382499999999986
510,2017-05-31,168.29166666666666,5978.666666666667,0.0,74.79629629629629,16.011916211344037,1791.33679166667,160.704875,58.824875,65.375
510,2017-06-01,168.16666666666666,5952.666666666667,0.0,74.74074074074075,16.0699079777504,1828.69791666667,0.388875,59.066625,58.580000000000005
510,2017-06-02,174.625,6230.666666666667,0.0,77.61111111111111,15.942518858335117,1792.0,0.166666666666667,59.547,56.232499999999995
510,2017-06-03,151.0,5400.0,0.0,67.11111111111111,15.906265432098765,0.0,0.0,0.0,57.29
510,2017-06-04,171.5,5806.0,0.0,76.22222222222223,16.802431392812032,0.0,0.0,0.0,52.54999999999999
510,2017-06-05,140.125,5194.666666666667,0.0,62.27777777777778,15.344155062885012,0.0,0.0,0.0,61.05500000000001
510,2017-06-06,144.45833333333334,5418.0,0.0,64.20370370370371,15.166614115499774,0.0,0.0,0.0,53.03
510,2017-06-07,102.33333333333333,4163.333333333333,0.0,45.48148148148148,13.981732052308512,0.0,0.0,0.0,57.66499999999999
510,2017-06-08,130.29166666666666,4992.0,0.0,57.907407407407405,14.846603176193018,0.0,0.0,0.0,62.75
510,2017-06-09,148.20833333333334,5625.333333333333,0.0,65.87037037037037,14.98681683060757,0.0,0.0,0.0,66.08000000000001
510,2017-06-10,120.45833333333333,4788.0,0.0,53.53703703703704,14.310926332033787,1565.04545454545,4.12122727272727,40.7435909090909,71.8025
510,2017-06-11,143.08333333333334,5404.0,0.0,63.59259259259259,15.061171251747679,2062.71529166667,1.888875,57.6955416666667,79.01
510,2017-06-12,119.0,4567.333333333333,2.0,52.888888888888886,14.82071960297767,1778.934,1.31945833333333,57.7329583333333,79.84249999999999
510,2017-06-13,137.16666666666666,5150.666666666667,0.0,60.96296296296296,15.148519069807579,2011.63195833333,2.625,57.828125,74.33749999999999
510,2017-06-14,134.79166666666666,5262.666666666667,0.0,59.90740740740741,14.569418492948232,2242.30554166667,1.954875,56.6624166666667,65.6525
510,2017-06-15,153.875,5813.333333333333,0.0,68.38888888888889,15.056633457568806,2654.46179166667,13.7604166666667,58.3405833333333,66.15500000000002
510,2017-06-16,152.79166666666666,5900.666666666667,0.0,67.9074074074074,14.729351438632172,2376.62154166667,34.84375,56.6999583333333,69.6725
510,2017-06-17,125.0,4750.0,0.0,55.55555555555556,14.969298245614034,2824.39929166667,8.75345833333333,58.1694166666667,74.57000000000001
510,2017-06-18,135.33333333333334,5235.333333333333,0.0,60.14814814814815,14.704338044908527,2321.388875,1.89583333333333,58.9201666666667,78.59749999999998
510,2017-06-19,109.58333333333333,4324.0,0.0,48.7037037037037,14.415969652585053,2252.20483333333,286.5625,59.6733333333333,70.61000000000001
510,2017-06-20,159.91666666666666,5777.333333333333,0.0,71.07407407407408,15.745314543426417,2774.53820833333,4.40970833333333,58.874375,66.62
510,2017-06-21,162.04166666666666,5780.666666666667,0.0,72.01851851851852,15.945341031407374,2524.267375,0.652791666666667,59.7187916666667,64.64
510,2017-06-22,168.20833333333334,5951.333333333333,0.0,74.75925925925925,16.077490805048356,2228.048625,1.3125,60.723625,67.205
510,2017-06-23,164.25,6080.666666666667,0.0,73.0,15.365235445674816,2236.99308333333,4.27083333333333,58.8284166666667,75.335
510,2017-06-24,145.41666666666666,5294.666666666667,0.0,64.62962962962962,15.622862104423737,2255.21875,2.77083333333333,58.619125,69.96499999999999
510,2017-06-25,140.20833333333334,5157.333333333333,0.0,62.31481481481481,15.46442094320924,2115.63541666667,8.63541666666667,59.966375,64.25
510,2017-06-26,154.54166666666666,5406.666666666667,0.0,68.68518518518518,16.25926967735306,1680.798625,0.659708333333333,61.318375,61.23500000000001
510,2017-06-27,157.625,5669.333333333333,0.0,70.05555555555556,15.815325876058326,2182.236125,8.52433333333333,60.3200416666667,58.3325
510,2017-06-28,150.70833333333334,5387.333333333333,0.0,66.98148148148148,15.912867889700122,2024.18404166667,1.36108333333333,60.9982916666667,64.565
510,2017-06-29,151.70833333333334,5589.333333333333,0.0,67.42592592592592,15.439543823552802,2104.701375,6.93404166666667,60.3145833333333,66.81500000000001
510,2017-06-30,149.29166666666666,5243.333333333333,0.0,66.35185185185185,16.196200201313836,1677.28125,830.836791666667,62.8006666666667,73.93250000000002
510,2017-07-01,106.70833333333333,4225.333333333333,6.0,47.425925925925924,14.365554657094773,1809.19791666667,35.2083333333333,60.1010416666667,70.115
510,2017-07-02,4.083333333333333,240.66666666666666,2.0,1.8148148148148149,9.651258079409049,1923.52779166667,443.881958333333,44.6100833333333,72.3275
510,2017-07-03,93.58333333333333,3468.6666666666665,0.0,41.592592592592595,15.346911237106797,1860.65279166667,1142.69791666667,48.7940416666667,68.99000000000001
510,2017-07-04,139.08333333333334,5427.333333333333,0.0,61.81481481481481,14.577183904516236,1771.9375,229.552083333333,58.3589166666667,67.7825
510,2017-07-05,67.83333333333333,2636.0,0.0,30.148148148148145,14.638035322879784,2858.441,25.5833333333333,52.8790833333333,70.38499999999999
510,2017-07-06,101.75,4141.333333333333,0.0,45.22222222222222,13.975883370895042,2163.24304166667,757.309,54.7079583333333,74.08999999999999
510,2017-07-07,148.125,6596.666666666667,0.0,65.83333333333333,12.77288087417888,2512.6875,51.53475,53.8959166666667,75.4625
510,2017-07-08,161.25,6020.666666666667,0.0,71.66666666666667,15.234919997785406,3127.25,61.1041666666667,57.6701666666667,68.54749999999999
510,2017-07-09,144.66666666666666,5238.666666666667,0.0,64.29629629629629,15.708428777466699,2659.309,5.73958333333333,60.328375,69.09499999999998
510,2017-07-10,146.83333333333334,5284.0,0.0,65.25925925925927,15.806906594330894,1432.80558333333,1.38891666666667,60.973,72.30499999999999
510,2017-07-11,157.95833333333334,5610.0,0.0,70.2037037037037,16.016393097643096,543.5,0.0,60.6666666666667,73.64750000000001
510,2017-07-12,159.45833333333334,5910.666666666667,0.0,70.87037037037037,15.346021082412213,0.0,0.0,0.0,74.8325
510,2017-07-13,93.29166666666667,3918.0,0.0,41.46296296296296,13.54451498780557,0.0,0.0,0.0,67.19000000000001
510,2017-07-14,142.91666666666666,5271.333333333333,0.0,63.51851851851852,15.422239260570802,0.0,0.0,0.0,70.9775
510,2017-07-15,161.0,5727.333333333333,0.0,71.55555555555554,15.990367826795485,0.0,0.0,0.0,68.42
