ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
510,2017-07-16,161.58333333333334,5675.333333333333,0.0,71.81481481481482,16.19534584361173,0.0,0.0,0.0,71.3225
510,2017-07-17,139.20833333333334,5130.0,2.0,61.870370370370374,15.435933777344593,2294.81818181818,1.70454545454545,56.6715909090909,70.61749999999999
510,2017-07-18,143.54166666666666,5418.0,0.0,63.7962962962963,15.070373702883394,2861.97916666667,4.63541666666667,57.0104583333333,71.1575
510,2017-07-19,142.16666666666666,5280.0,0.0,63.18518518518519,15.316124789562288,3167.27378571429,32.9583333333333,57.6180416666667,74.75000000000001
510,2017-07-20,149.41666666666666,5138.666666666667,0.0,66.4074074074074,16.539928753675834,3618.64285714286,31.0416666666667,53.92875,73.77499999999999
510,2017-07-21,130.20833333333334,5486.666666666667,0.0,57.870370370370374,13.499424108950992,0.0,151.941,52.663875,73.97
510,2017-07-22,0.6666666666666666,167.33333333333334,0.0,0.2962962962962963,2.266268260292165,2628.17064705882,186.753458333333,49.0270833333333,70.9175
510,2017-07-23,42.875,1814.6666666666667,0.0,19.055555555555557,13.43978462527553,2832.3785,1987.361125,61.20275,69.41
510,2017-07-24,134.25,5117.333333333333,0.0,59.66666666666667,14.922982347576863,2715.79166666667,50.798625,58.1086666666667,66.1775
510,2017-07-25,148.70833333333334,5456.666666666667,0.0,66.0925925925926,15.502185145591529,3044.28125,15.829875,58.295875,62.84
510,2017-07-26,116.75,4270.0,0.0,51.888888888888886,15.552995706479312,3012.14583333333,3.46179166666667,53.5028333333333,67.71499999999999
510,2017-07-27,55.875,2583.3333333333335,0.0,24.833333333333332,12.303314516129031,2837.38541666667,1.20833333333333,47.1299166666667,68.2025
510,2017-07-28,137.79166666666666,5025.333333333333,0.0,61.24074074074074,15.597073439020074,1935.65279166667,1666.04858333333,57.983,66.71
510,2017-07-29,168.5,5882.666666666667,0.0,74.8888888888889,16.29336185403445,2242.0,34.0,57.6625,64.985
510,2017-07-30,171.75,5902.666666666667,0.0,76.33333333333333,16.551353907838266,0.0,0.0,0.0,67.59499999999998
510,2017-07-31,171.45833333333334,5939.333333333333,0.0,76.20370370370371,16.42123952370262,0.0,0.0,0.0,72.08749999999999
510,2017-08-01,156.70833333333334,5746.666666666667,0.0,69.64814814814815,15.511761649265274,0.0,0.0,0.0,73.69250000000001
510,2017-08-02,154.20833333333334,5542.666666666667,0.0,68.53703703703704,15.826107820142731,0.0,0.0,0.0,75.18500000000002
510,2017-08-03,147.91666666666666,5388.666666666667,0.0,65.74074074074075,15.614239246979256,2028.73486363636,1.54545454545455,57.9348181818182,74.03750000000001
510,2017-08-04,110.16666666666667,4140.666666666667,0.0,48.96296296296296,15.134391939032898,2103.41666666667,2.71875,56.9546666666667,74.3075
510,2017-08-05,129.83333333333334,5168.0,0.0,57.7037037037037,14.290543300653594,2427.55558333333,4.40970833333333,56.0559583333333,66.5825
510,2017-08-06,99.95833333333333,4736.666666666667,0.0,44.425925925925924,12.004144675111423,1373.326375,1.02779166666667,54.492,65.4575
510,2017-08-07,92.66666666666667,3722.6666666666665,0.0,41.18518518518518,14.159712273161412,2251.83683333333,1.28470833333333,54.0229583333333,66.1775
510,2017-08-08,119.70833333333333,4933.333333333333,0.0,53.20370370370371,13.802856137387387,2205.78475,0.854166666666667,55.3969166666667,66.6275
510,2017-08-09,100.58333333333333,4728.0,0.0,44.7037037037037,12.101343650122203,2066.99654166667,579.350708333333,55.7273333333333,69.8
510,2017-08-10,112.04166666666667,3947.3333333333335,0.0,49.79629629629629,16.145845648257612,2648.423625,2770.02079166667,61.6892083333333,70.42999999999999
510,2017-08-11,111.83333333333333,4296.0,0.0,49.7037037037037,14.807850972480862,1924.60416666667,1265.79166666667,57.574375,70.415
510,2017-08-12,111.95833333333333,4465.333333333333,0.0,49.75925925925926,14.26223468448293,1956.52083333333,1246.517375,55.6735416666667,71.78000000000002
510,2017-08-13,117.95833333333333,4884.0,0.0,52.42592592592593,13.738458629083631,3248.798625,1672.18054166667,54.5537916666667,68.3225
510,2017-08-14,151.20833333333334,5726.666666666667,0.0,67.2037037037037,15.01961704501358,2857.13195833333,15.4583333333333,56.6275,68.02250000000001
510,2017-08-15,159.25,5800.0,0.0,70.77777777777777,15.618397988505746,2476.989625,2.5625,59.120125,71.9525
510,2017-08-16,160.54166666666666,5834.0,0.0,71.35185185185186,15.653317001866455,2629.44095833333,3.5625,59.0788333333333,67.40750000000001
510,2017-08-17,165.54166666666666,5916.666666666667,0.0,73.57407407407408,15.91531572769953,2629.98266666667,8.638875,60.7576666666667,66.1475
510,2017-08-18,167.58333333333334,6040.0,0.0,74.48148148148148,15.782613594554821,2466.451375,23.1076666666667,59.8082916666667,78.0725
510,2017-08-19,176.70833333333334,6293.333333333333,0.0,78.53703703703704,15.972074726341805,2530.0835,56.4165,58.8335,72.34999999999998
510,2017-08-20,172.75,6028.0,0.0,76.77777777777777,16.301585655828355,0.0,0.0,0.0,70.715
510,2017-08-21,160.54166666666666,5533.333333333333,0.0,71.35185185185186,16.50387675702811,0.0,0.0,0.0,73.71499999999999
510,2017-08-22,102.75,4256.0,0.0,45.666666666666664,13.732994595864662,0.0,0.0,0.0,74.015
510,2017-08-23,95.41666666666667,3643.3333333333335,0.0,42.407407407407405,14.897396309850564,0.0,0.0,0.0,66.38
510,2017-08-24,136.08333333333334,4690.666666666667,0.0,60.48148148148148,16.502715202766726,2243.4735,2.14395454545455,62.7102272727273,61.70749999999999
510,2017-08-25,161.375,5531.333333333333,0.0,71.72222222222221,16.595542816680727,2169.48958333333,1.263875,60.3375833333333,62.06750000000002
510,2017-08-26,137.625,4736.0,0.0,61.16666666666667,16.529917124155403,2137.60416666667,1.72916666666667,61.5903333333333,59.435
510,2017-08-27,114.75,3798.0,0.0,51.0,17.186315165876778,1519.85070833333,1.19445833333333,64.6020416666667,59.71999999999999
510,2017-08-28,145.91666666666666,4754.0,0.0,64.85185185185185,17.45945811714112,1250.72916666667,600.541666666667,67.01975,61.22749999999999
510,2017-08-29,143.20833333333334,4770.666666666667,0.0,63.64814814814815,17.07553247857276,1495.125,1239.83683333333,62.7712083333333,59.79500000000001
510,2017-08-30,142.75,5108.0,0.0,63.44444444444445,15.896820347167843,2007.13191666667,1746.56945833333,58.5579583333333,61.212500000000006
510,2017-08-31,133.16666666666666,4744.0,0.0,59.18518518518518,15.967461823121603,1150.2465,1.22916666666667,58.1239583333333,60.76999999999999
510,2017-09-01,103.41666666666667,3732.6666666666665,0.0,45.96296296296296,15.760005506935759,1476.89583333333,0.729166666666667,52.7214583333333,52.41500000000002
510,2017-09-02,143.16666666666666,4969.333333333333,0.0,63.629629629629626,16.38810817458188,705.680583333333,0.9375,59.262125,57.3125
510,2017-09-03,98.5,5476.0,0.0,43.77777777777778,10.231936328220112,733.229166666667,0.284708333333333,53.702125,56.892500000000005
510,2017-09-04,145.45833333333334,5479.333333333333,0.0,64.64814814814814,15.100659802490165,541.125,707.333333333333,56.0525,70.025
510,2017-09-05,88.33333333333333,4158.666666666667,0.0,39.25925925925926,12.08246499946564,846.454833333333,6.84025,53.9537916666667,61.835
510,2017-09-06,120.20833333333333,5340.0,0.0,53.425925925925924,12.804963847274239,1252.184,0.930541666666667,55.436375,58.885454545454564
510,2017-09-07,54.916666666666664,4747.333333333333,0.0,24.40740740740741,6.580205846557131,873.520833333333,0.583333333333333,49.7412083333333,60.20857142857143
510,2017-09-08,76.08333333333333,4059.3333333333335,0.0,33.81481481481482,10.661537882520392,1019.083375,0.277791666666667,49.2655833333333,56.87000000000001
510,2017-09-09,111.625,4372.0,0.0,49.611111111111114,14.523335048795365,1779.566,0.708333333333333,56.5575833333333,54.95750000000002
510,2017-09-10,48.541666666666664,2295.3333333333335,0.0,21.574074074074073,12.029676759608869,1117.34029166667,51.875,51.8579583333333,55.33250000000001
510,2017-09-11,98.25,3752.6666666666665,0.0,43.666666666666664,14.892842867294368,1484.375,146.114583333333,56.9920416666667,57.402499999999996
510,2017-09-12,150.04166666666666,5553.333333333333,0.0,66.68518518518518,15.368913815526211,1919.61804166667,2.41666666666667,57.2604583333333,61.5425
510,2017-09-13,129.125,5576.0,0.0,57.388888888888886,13.172633458871353,2163.38191666667,2.013875,57.32925,65.3075
510,2017-09-14,77.20833333333333,3130.0,0.0,34.31481481481482,14.031525115370961,1833.03475,1942.52779166667,62.4539166666667,67.91000000000001
510,2017-09-15,155.20833333333334,5399.333333333333,0.0,68.98148148148148,16.351587901798574,1940.20833333333,481.0,61.9225833333333,67.97
510,2017-09-16,160.83333333333334,5318.0,0.0,71.48148148148148,17.20333981028791,1818.125,1.076375,62.7993333333333,67.75999999999999
510,2017-09-17,151.66666666666666,5120.666666666667,0.0,67.4074074074074,16.848012411578356,1992.56945833333,1.14583333333333,62.72325,68.255
510,2017-09-18,158.83333333333334,5278.0,0.0,70.5925925925926,17.11816870868595,2257.26041666667,1.50695833333333,62.3111666666667,71.5775
510,2017-09-19,137.91666666666666,5086.0,0.0,61.29629629629629,15.4250092847468,1470.01391666667,1.47220833333333,60.50275,69.12499999999999
510,2017-09-20,130.45833333333334,4456.666666666667,0.0,57.98148148148148,16.65124501371229,2057.30554166667,1963.41320833333,63.5169583333333,68.27
510,2017-09-21,135.75,4538.0,0.0,60.333333333333336,17.016113926840017,1943.767375,2517.71525,64.006625,68.765
510,2017-09-22,140.04166666666666,4722.0,0.0,62.24074074074074,16.870048296390415,2145.76041666667,1116.98266666667,64.0449166666667,65.9225
510,2017-09-23,122.95833333333333,4602.666666666667,0.0,54.648148148148145,15.196146859308612,2799.63195833333,769.201416666667,60.476,68.78750000000001
510,2017-09-24,53.583333333333336,1878.0,0.0,23.814814814814813,16.2300245533073,2557.486125,1307.423625,62.360375,73.3925
510,2017-09-25,44.208333333333336,1604.6666666666667,0.0,19.64814814814815,15.671275619720259,2288.39583333333,2603.809,63.2926666666667,74.0075
510,2017-09-26,78.16666666666667,1030.0,0.0,34.74074074074074,43.16874325782092,2546.0,2440.0,63.146,73.7975
510,2017-09-27,61.583333333333336,0.0,0.0,27.370370370370374,0.0,0.0,0.0,0.0,74.87750000000001
510,2017-09-28,6.25,0.0,0.0,2.7777777777777777,0.0,0.0,0.0,0.0,59.2475
510,2017-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.22999999999999
510,2017-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.98499999999999
510,2017-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.6925
510,2017-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.0025
510,2017-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.79
510,2017-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.6175
510,2017-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.45250000000001
510,2017-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.6225
510,2017-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.2175
510,2017-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.7775
510,2017-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.46
510,2017-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.415
510,2017-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.89250000000001
510,2017-10-12,9.958333333333334,0.0,4.0,4.4259259259259265,0.0,0.0,0.0,0.0,51.41750000000001
510,2017-10-13,15.916666666666666,0.0,0.0,7.074074074074074,0.0,0.0,0.0,0.0,55.45249999999999
510,2017-10-14,57.541666666666664,0.0,0.0,25.574074074074076,0.0,972.583318181818,165.450727272727,35.4492272727273,62.705000000000005
510,2017-10-15,29.083333333333332,0.0,0.0,12.925925925925927,0.0,1830.4375,700.069458333333,45.8945,66.5075
510,2017-10-16,30.125,0.0,0.0,13.38888888888889,0.0,2714.75695833333,1120.826375,52.5120416666667,45.03499999999999
510,2017-10-17,29.333333333333332,0.0,0.0,13.037037037037036,0.0,2594.20833333333,1911.454875,50.79025,47.54750000000001
510,2017-10-18,32.166666666666664,0.0,0.0,14.296296296296296,0.0,2422.017375,884.861125,51.455875,58.26500000000001
510,2017-10-19,9.958333333333334,0.0,0.0,4.4259259259259265,0.0,2830.691,530.774291666667,47.9532083333333,60.44000000000002
510,2017-10-20,39.583333333333336,0.0,0.0,17.59259259259259,0.0,2810.68054166667,1274.84375,51.371125,55.23499999999999
510,2017-10-21,58.666666666666664,0.0,0.0,26.074074074074073,0.0,2190.5625,90.1180416666667,54.2864166666666,53.495000000000005
510,2017-10-22,65.875,0.0,0.0,29.27777777777778,0.0,2580.69441666667,15.9166666666667,54.66175,57.620000000000005
510,2017-10-23,67.45833333333333,0.0,0.0,29.98148148148148,0.0,2927.736125,1.263875,53.2600416666667,64.92434782608696
510,2017-10-24,63.166666666666664,0.0,0.0,28.074074074074073,0.0,2585.17358333333,0.604166666666667,54.0652083333333,64.5425
510,2017-10-25,70.125,0.0,0.0,31.166666666666664,0.0,2708.829875,0.125,55.163125,51.74
510,2017-10-26,95.16666666666667,0.0,0.0,42.2962962962963,0.0,2825.97566666667,4.78820833333333,54.691625,47.660000000000004
510,2017-10-27,116.04166666666667,0.0,0.0,51.57407407407407,0.0,2017.013875,5.98608333333333,59.27575,51.035
510,2017-10-28,86.66666666666667,0.0,0.0,38.51851851851852,0.0,1933.861125,8.92358333333333,56.0903333333333,57.1475
510,2017-10-29,52.0,0.0,0.0,23.11111111111111,0.0,1514.0,1.8335,53.9585,45.410000000000004
510,2017-10-30,68.91666666666667,0.0,0.0,30.62962962962963,0.0,1686.10986363636,829.708318181818,63.5351363636364,45.724999999999994
510,2017-10-31,107.29166666666667,0.0,0.0,47.68518518518518,0.0,1857.74304166667,20.5382083333333,57.4239583333333,41.8175
510,2017-11-01,136.41666666666666,0.0,0.0,60.62962962962963,0.0,1780.03475,0.270833333333333,62.729875,39.335
510,2017-11-02,91.79166666666667,0.0,0.0,40.7962962962963,0.0,1660.576375,1.298625,54.868125,56.78000000000001
510,2017-11-03,72.04166666666667,0.0,0.0,32.01851851851852,0.0,1756.76391666667,0.263875,50.7935416666667,52.01000000000001
510,2017-11-04,83.875,0.0,0.0,37.27777777777778,0.0,1449.86808333333,0.777791666666667,55.189625,39.845000000000006
510,2017-11-05,45.875,0.0,0.0,20.38888888888889,0.0,1358.53125,0.388875,53.899375,53.1275
510,2017-11-06,89.79166666666667,0.0,0.0,39.907407407407405,0.0,1568.96525,0.208333333333333,55.6352916666667,49.565
510,2017-11-07,114.70833333333333,0.0,0.0,50.98148148148148,0.0,1613.26041666667,0.166666666666667,58.632625,36.260000000000005
510,2017-11-08,112.29166666666667,0.0,0.0,49.907407407407405,0.0,1008.87504166667,0.354166666666667,56.1870833333333,33.5
510,2017-11-09,109.16666666666667,966.9583333333334,0.0,48.51851851851852,64.21956019017252,1380.57641666667,0.458333333333333,55.05875,37.71499999999999
510,2017-11-10,107.125,3100.0833333333335,0.0,47.61111111111111,19.656333163087016,1358.326375,0.9375,58.9867916666667,25.055000000000003
510,2017-11-11,104.33333333333333,3185.5416666666665,0.0,46.370370370370374,18.630513736108025,1313.19791666667,0.666666666666667,58.8384583333333,23.2025
510,2017-11-12,52.041666666666664,2939.6666666666665,0.0,23.12962962962963,10.070201175492308,862.465291666667,233.083333333333,54.4055416666667,31.94750000000001
510,2017-11-13,66.625,2251.0,0.0,29.61111111111111,16.83630423515475,1241.03470833333,403.104166666667,57.7227916666667,35.787499999999994
510,2017-11-14,67.79166666666667,2281.25,0.0,30.12962962962963,16.903960426179605,1576.232625,0.0833333333333333,56.4590416666667,37.07749999999999
510,2017-11-15,49.333333333333336,2090.2916666666665,0.0,21.925925925925927,13.425133387818022,524.795125,0.125,52.6625416666667,36.7475
510,2017-11-16,2.7916666666666665,174.04166666666666,0.0,1.2407407407407407,9.124211954353205,142.350708333333,19.8507083333333,44.0461666666667,43.5875
510,2017-11-17,24.416666666666668,1110.3333333333333,0.0,10.851851851851851,12.508868708095665,845.368041666667,511.861125,58.5965,31.834999999999997
510,2017-11-18,44.166666666666664,1872.625,0.0,19.62962962962963,13.416179011933634,1077.06595833333,781.618041666667,59.9441666666667,36.89750000000001
510,2017-11-19,32.083333333333336,1505.4166666666667,0.0,14.25925925925926,12.12293569517483,1150.76041666667,2.36804166666667,60.6785,37.542500000000004
510,2017-11-20,38.583333333333336,1465.5,0.0,17.14814814814815,14.97610788885098,330.309,0.0694583333333333,59.308375,30.769999999999992
510,2017-11-21,46.125,2313.625,0.0,20.5,11.34040196661084,523.965291666667,4.625,52.2461666666667,43.23499999999999
510,2017-11-22,27.333333333333332,1380.4583333333333,0.0,12.148148148148149,11.263006449146317,2059.5,1.638875,48.1285,36.4175
510,2017-11-23,5.125,1334.4583333333333,0.0,2.2777777777777777,2.1846098604302617,2641.52779166667,528.454875,46.457625,31.52
510,2017-11-24,64.58333333333333,2442.0,0.0,28.703703703703702,15.043879106379107,2462.69095833333,1826.732625,54.6819166666666,42.725
510,2017-11-25,83.375,2853.7916666666665,0.0,37.05555555555556,16.618760129068054,2040.0,4.40279166666667,55.6486666666667,45.4625
510,2017-11-26,116.41666666666667,3453.2916666666665,0.0,51.74074074074074,19.176393698443913,2276.13195833333,3.02083333333333,59.1766666666667,34.55750000000001
510,2017-11-27,84.125,2494.5416666666665,0.0,37.388888888888886,19.183124822529187,2010.0,2.0,61.1835,33.5525
510,2017-11-28,125.33333333333333,3354.375,0.0,55.7037037037037,21.253967662464028,0.0,0.0,0.0,39.05913043478262
510,2017-11-29,128.625,3487.9583333333335,0.0,57.166666666666664,20.97679516431532,0.0,0.0,0.0,43.91750000000001
510,2017-11-30,94.41666666666667,3168.9583333333335,0.0,41.96296296296296,16.947949948502178,646.996391304348,64.7608695652174,1.68207692307692,37.160000000000004
510,2017-12-01,80.625,2321.3333333333335,0.0,35.833333333333336,19.756829767375073,1930.03470833333,26.4965416666667,0.0,38.195
510,2017-12-02,107.375,3236.9583333333335,0.0,47.72222222222222,18.869096502632356,1657.03820833333,2.013875,0.0,32.652499999999996
510,2017-12-03,114.79166666666667,3284.75,0.0,51.01851851851852,19.878933370542317,2213.89583333333,2.59029166666667,0.0,35.24750000000001
510,2017-12-04,79.95833333333333,4240.625,0.0,35.53703703703704,10.725533447965283,1698.94791666667,1.875,0.0,38.9375
510,2017-12-05,43.333333333333336,3043.7083333333335,0.0,19.25925925925926,8.098490967250292,795.729166666667,1.05554166666667,0.0,49.587499999999984
510,2017-12-06,34.333333333333336,1316.25,0.0,15.259259259259258,14.837564630157221,1009.59725,1.14583333333333,0.0,36.485000000000014
510,2017-12-07,32.166666666666664,1740.125,0.0,14.296296296296296,10.515033243141856,3363.98958333333,131.583333333333,0.0,32.847500000000004
510,2017-12-08,44.333333333333336,1327.375,0.0,19.703703703703702,18.998608364462022,3050.16666666667,2778.98958333333,0.0,29.022500000000004
510,2017-12-09,89.5,2371.7083333333335,0.0,39.77777777777778,21.46578591381037,2514.232625,2493.21525,0.0,26.795
510,2017-12-10,98.625,2577.4166666666665,0.0,43.833333333333336,21.76644088072683,2591.704875,2578.39929166667,0.0,29.000000000000004
510,2017-12-11,93.58333333333333,2662.5833333333335,0.0,41.592592592592595,19.99310924019071,2755.11458333333,2734.20141666667,0.0,25.625
510,2017-12-12,99.625,2720.7916666666665,0.0,44.27777777777778,20.828504264996397,3036.5035,3381.04858333333,0.0,26.134999999999994
510,2017-12-13,107.54166666666667,2690.2916666666665,0.0,47.7962962962963,22.7385325837244,2681.83333333333,2776.98958333333,0.0,15.725000000000001
510,2017-12-14,103.41666666666667,2561.7083333333335,0.0,45.96296296296296,22.963912970402777,2733.9375,2627.60070833333,0.0,14.764999999999999
510,2017-12-15,151.16666666666666,3712.7083333333335,0.0,67.18518518518518,23.16062323476049,2556.04166666667,576.173625,0.0,18.6275
510,2017-12-16,150.625,3544.6666666666665,0.0,66.94444444444444,24.171672230581155,2258.80208333333,10.763875,0.0,22.347499999999997
510,2017-12-17,90.66666666666667,2351.6666666666665,0.0,40.2962962962963,21.930923694779114,1951.14233333333,1.66666666666667,0.0,14.697500000000005
510,2017-12-18,93.5,2656.5833333333335,0.0,41.55555555555556,20.02042096678064,1905.5,2.65970833333333,0.0,30.33499999999999
510,2017-12-19,97.33333333333333,2889.5,0.0,43.25925925925926,19.161254350041336,2605.17708333333,1299.39579166667,0.0,42.162499999999994
510,2017-12-20,60.166666666666664,1937.3333333333333,0.0,26.740740740740744,17.66593542096811,2538.82291666667,807.024333333333,0.0,31.669999999999998
510,2017-12-21,96.75,3087.0,0.0,43.0,17.827866861030127,1644.566,494.690958333333,0.0,23.224999999999998
510,2017-12-22,126.625,3183.5833333333335,0.0,56.277777777777786,22.62498364002827,2533.74304166667,2.48958333333333,0.0,22.8575
510,2017-12-23,78.79166666666667,2051.7916666666665,0.0,35.01851851851852,21.84399474713834,2574.16320833333,2.40625,0.0,30.529999999999998
510,2017-12-24,138.70833333333334,3468.5,0.0,61.64814814814815,22.74814000608652,2538.55904166667,6.01041666666667,0.0,29.36
510,2017-12-25,133.70833333333334,3444.125,0.0,59.425925925925924,22.083332325175316,2786.31945833333,13.6840416666667,0.0,25.834999999999994
510,2017-12-26,140.08333333333334,3480.75,0.0,62.25925925925926,22.892787314355942,2607.14583333333,12.1909583333333,0.0,13.827499999999999
510,2017-12-27,150.125,3649.5,0.0,66.72222222222223,23.399398319404487,2533.74654166667,13.8125416666667,0.0,9.049999999999999
510,2017-12-28,158.70833333333334,4047.9583333333335,0.0,70.53703703703704,22.30225285037382,2286.86808333333,54.888875,0.0,1.9175000000000004
510,2017-12-29,193.70833333333334,4134.791666666667,0.0,86.09259259259258,26.648925950185582,2.08333333333333,26.28125,0.0,5.352499999999999
510,2017-12-30,188.04166666666666,4233.125,0.0,83.57407407407408,25.268417080893084,810.25,632.965291666667,0.0,10.94
510,2017-12-31,182.75,4172.25,0.0,81.22222222222221,24.915643038328643,1872.267375,30.2882083333333,0.0,0.5000000000000001
510,2018-01-01,144.29166666666666,3893.0,0.0,64.12962962962962,21.083459985158544,1959.25,14.25,0.0,2.6224999999999996
510,2018-01-02,85.33333333333333,2901.1666666666665,0.0,37.925925925925924,16.731353286991823,0.0,0.0,0.0,12.89
510,2018-01-03,159.66666666666666,4002.9583333333335,0.0,70.96296296296296,22.6891500383397,0.0,0.0,0.0,16.3325
510,2018-01-04,169.04166666666666,3549.9166666666665,2.0,75.12962962962963,27.08698365376339,0.0,0.0,0.0,16.197499999999998
510,2018-01-05,148.25,3627.1666666666665,0.0,65.88888888888889,23.249425630657537,0.0,0.0,0.0,3.8225000000000002
510,2018-01-06,103.375,3002.5833333333335,0.0,45.94444444444444,19.584184452277206,0.0,0.0,0.0,1.8724999999999998
510,2018-01-07,34.0,950.4166666666666,0.0,15.11111111111111,20.349320473476546,0.0,0.0,0.0,6.177499999999999
510,2018-01-08,25.458333333333332,742.9583333333334,0.0,11.314814814814815,19.491737236647783,0.0,0.0,0.0,31.377499999999998
510,2018-01-09,92.83333333333333,2230.75,0.0,41.25925925925926,23.67217054553152,0.0,0.0,0.0,31.707500000000007
510,2018-01-10,94.66666666666667,2572.8333333333335,0.0,42.074074074074076,20.93005981300339,0.0,0.0,0.0,33.027499999999996
510,2018-01-11,105.29166666666667,1594.7083333333333,0.0,46.7962962962963,37.55759499734365,0.0,0.0,0.0,47.77249999999999
510,2018-01-12,133.66666666666666,0.0,4.0,59.40740740740741,0.0,0.0,0.0,0.0,47.39000000000001
510,2018-01-13,146.25,0.0,0.0,65.0,0.0,0.0,0.0,0.0,10.28
510,2018-01-14,57.541666666666664,0.0,0.0,25.574074074074076,0.0,0.0,0.0,0.0,-1.0074999999999998
510,2018-01-15,136.875,1441.375,0.0,60.83333333333333,54.01721446535427,0.0,0.0,0.0,6.7700000000000005
510,2018-01-16,88.33333333333333,3799.5833333333335,0.0,39.25925925925926,13.224330153160068,0.0,0.0,0.0,21.2
510,2018-01-17,94.91666666666667,3733.875,0.0,42.18518518518518,14.459981624689872,1.98552173913043,0.181173913043478,0.0,16.79
510,2018-01-18,101.5,4254.208333333333,0.0,45.111111111111114,13.571639846818345,3.64583333333333,0.409708333333333,0.0,11.540000000000001
510,2018-01-19,108.08333333333333,4313.541666666667,0.0,48.03703703703704,14.253114384609193,2.91666666666667,0.125,0.0,24.994999999999994
510,2018-01-20,114.5,3935.9166666666665,0.0,50.888888888888886,16.54796637801444,3.58333333333333,0.333333333333333,0.0,37.535
510,2018-01-21,126.5,3846.625,0.0,56.222222222222214,18.706636770328966,3.14583333333333,0.361125,0.0,34.692499999999995
510,2018-01-22,94.54166666666667,3221.9583333333335,0.0,42.01851851851852,16.691231178415475,3.58333333333333,0.229166666666667,0.0,35.37500000000001
510,2018-01-23,124.33333333333333,4838.333333333333,0.0,55.25925925925927,14.617625444942014,4.4375,0.326375,0.0,42.68
510,2018-01-24,135.45833333333334,4721.166666666667,0.0,60.2037037037037,16.320799649333377,250.347208333333,218.743041666667,0.0,21.837500000000006
510,2018-01-25,147.0,5180.375,0.0,65.33333333333333,16.141399029993,1880.5625,1935.88891666667,0.0,16.130000000000006
510,2018-01-26,163.58333333333334,5141.208333333333,0.0,72.70370370370371,18.099179559496122,1701.29166666667,1626.90279166667,0.0,22.317499999999995
510,2018-01-27,129.625,4001.0416666666665,0.0,57.611111111111114,18.428956001041392,1344.78816666667,1250.066,0.0,39.169999999999995
510,2018-01-28,65.33333333333333,2251.0,0.0,29.037037037037038,16.509896835974136,1848.767375,1020.60766666667,0.0,37.1825
510,2018-01-29,123.375,4152.083333333333,0.0,54.833333333333336,16.902313095835424,2191.31595833333,2334.94095833333,0.0,30.3875
510,2018-01-30,141.625,4705.083333333333,0.0,62.94444444444445,17.122124121074727,2221.98958333333,2102.04516666667,0.0,20.675
510,2018-01-31,142.91666666666666,4582.0,0.0,63.51851851851852,17.742419006741354,1892.33333333333,1552.23958333333,0.0,19.392500000000002
510,2018-02-01,83.33333333333333,2832.9166666666665,0.0,37.03703703703704,16.732852870520173,1357.55904166667,940.895833333333,0.0,35.660000000000004
510,2018-02-02,84.54166666666667,2699.875,0.0,37.574074074074076,17.81197946406984,2267.90970833333,747.076416666667,0.0,13.700000000000005
510,2018-02-03,92.125,2976.5833333333335,0.0,40.94444444444444,17.6053430947115,2101.767375,364.28125,0.0,18.4175
510,2018-02-04,137.16666666666666,4351.0,0.0,60.96296296296296,17.932652774585662,2021.10416666667,77.0069583333333,0.0,31.594999999999995
510,2018-02-05,146.70833333333334,4516.416666666667,0.0,65.20370370370371,18.47761099937881,1837.69441666667,826.0625,0.0,18.785
510,2018-02-06,153.5,4826.958333333333,0.0,68.22222222222221,18.089221127866928,1853.96875,756.10075,0.0,18.9875
510,2018-02-07,154.20833333333334,4786.25,0.0,68.53703703703704,18.32725835001886,2065.6285,12.1145833333333,0.0,17.8325
510,2018-02-08,153.41666666666666,4734.75,0.0,68.18518518518518,18.431493508398308,2301.10070833333,11.8367916666667,0.0,19.587500000000002
510,2018-02-09,154.875,4775.166666666667,0.0,68.83333333333333,18.449212069386757,2755.58679166667,14.7535,0.0,19.032500000000002
510,2018-02-10,155.33333333333334,4734.166666666667,0.0,69.03703703703704,18.664061491521444,2939.89583333333,16.826375,0.0,29.547499999999996
510,2018-02-11,135.58333333333334,4356.875,0.0,60.25925925925926,17.70175170149349,2941.0,14.25,0.0,31.287499999999994
510,2018-02-12,49.333333333333336,1515.8333333333333,0.0,21.925925925925927,18.512882536192045,0.0,0.0,0.0,27.694999999999997
510,2018-02-13,68.75,2335.5,0.0,30.555555555555557,16.7447191893242,0.0,0.0,0.0,22.1675
510,2018-02-14,119.41666666666667,3947.2083333333335,0.0,53.074074074074076,17.209170334870986,0.0,0.0,0.0,35.87749999999999
510,2018-02-15,99.41666666666667,3397.625,0.0,44.18518518518518,16.64442482289508,0.0,0.0,0.0,42.665
510,2018-02-16,117.79166666666667,4100.208333333333,0.0,52.35185185185185,16.341566316074722,2603.68839130435,2487.75,0.0,34.54250000000001
510,2018-02-17,133.66666666666666,4403.041666666667,0.0,59.40740740740741,17.268529646488066,2389.58679166667,2126.17358333333,0.0,27.642500000000002
510,2018-02-18,110.83333333333333,3524.1666666666665,0.0,49.25925925925926,17.889532592417435,2050.19791666667,783.083291666666,0.0,30.92
510,2018-02-19,45.875,2226.2916666666665,0.0,20.38888888888889,11.721388332615897,290.145833333333,0.423625,0.0,38.412499999999994
510,2018-02-20,91.70833333333333,3559.375,0.0,40.75925925925926,14.656156472539264,1189.357625,5.375,0.0,57.125
510,2018-02-21,95.25,3658.7916666666665,0.0,42.333333333333336,14.808543348783182,2030.73608333333,988.708333333333,0.0,51.919999999999995
510,2018-02-22,104.45833333333333,3996.4583333333335,0.0,46.425925925925924,14.868009869850042,3402.90909090909,3419.44445833333,0.0,32.7875
510,2018-02-23,138.20833333333334,4574.0,0.0,61.42592592592593,17.187911443910025,2918.32291666667,2741.90625,0.0,35.51428571428571
510,2018-02-24,138.20833333333334,4441.333333333333,0.0,61.42592592592593,17.70132999349545,2494.201375,2216.68404166667,0.0,38.637499999999996
510,2018-02-25,134.75,4328.333333333333,0.0,59.88888888888889,17.708962264150944,1993.88191666667,1065.27775,0.0,40.669999999999995
510,2018-02-26,133.04166666666666,4332.458333333333,0.0,59.12962962962963,17.467804396400556,2624.05558333333,864.645833333333,0.0,38.667500000000004
510,2018-02-27,132.66666666666666,4309.708333333333,0.0,58.96296296296296,17.510517275273205,2941.47920833333,864.75,0.0,41.239999999999995
510,2018-02-28,126.66666666666667,4106.333333333333,0.0,56.2962962962963,17.546608220364206,2878.55208333333,537.291666666667,0.0,49.452500000000015
510,2018-03-01,145.29166666666666,4419.0,0.0,64.57407407407408,18.702589512458825,2647.64583333333,468.736083333333,0.0,37.205000000000005
510,2018-03-02,150.25,4525.541666666667,0.0,66.77777777777779,18.885520149521696,2666.0,445.0,0.0,29.457499999999996
510,2018-03-03,153.70833333333334,4686.333333333333,0.0,68.31481481481482,18.657320636839984,0.0,0.0,0.0,31.167500000000008
510,2018-03-04,144.04166666666666,4422.75,0.0,64.01851851851852,18.525962667772063,0.0,0.0,0.0,30.770000000000007
510,2018-03-05,129.45833333333334,3941.2083333333335,0.0,57.537037037037045,18.68467968438895,0.0,0.0,0.0,29.052500000000006
510,2018-03-06,126.0,3922.7916666666665,0.0,56.00000000000001,18.27091675783615,1516.529,253.134043478261,0.0,33.342499999999994
510,2018-03-07,97.375,3239.7916666666665,0.0,43.27777777777778,17.096823355411225,2356.90275,1276.951375,0.0,32.525
510,2018-03-08,136.125,4454.083333333333,0.0,60.5,17.384595595801606,2303.11458333333,1388.15970833333,0.0,30.2225
510,2018-03-09,113.125,3804.3333333333335,0.0,50.27777777777778,16.914729913256814,2228.111125,604.770833333333,0.0,29.862499999999997
510,2018-03-10,70.875,2499.375,0.0,31.5,16.1304576144036,909.038166666667,12.8854166666667,0.0,28.962499999999995
510,2018-03-11,126.45833333333333,4230.041666666667,0.0,56.2037037037037,17.005438940383435,1979.888875,8.78125,0.0,27.17130434782608
510,2018-03-12,119.79166666666667,3931.4583333333335,0.0,53.24074074074075,17.332370656916257,1851.03125,5.64929166666667,0.0,26.50250000000001
510,2018-03-13,122.33333333333333,4079.75,0.0,54.37037037037037,17.056750481715245,1941.71529166667,6.09029166666667,0.0,29.060000000000002
510,2018-03-14,127.20833333333333,4189.958333333333,0.0,56.53703703703704,17.26994268704608,1939.888875,6.1875,0.0,28.78250000000001
510,2018-03-15,125.125,4104.5,0.0,55.611111111111114,17.34078958054168,1833.64933333333,13.4270833333333,0.0,29.922499999999996
510,2018-03-16,130.95833333333334,4256.125,0.0,58.2037037037037,17.502649775976455,1795.09720833333,20.40975,0.0,25.317499999999992
510,2018-03-17,135.375,4353.666666666667,0.0,60.16666666666667,17.68757656381594,1860.27779166667,23.3715416666667,0.0,26.41250000000001
510,2018-03-18,86.16666666666667,2685.2916666666665,0.0,38.2962962962963,18.252941693691458,1556.8715,8.08333333333333,0.0,22.257499999999997
510,2018-03-19,94.91666666666667,2996.5,0.0,42.18518518518518,18.01827595157313,1387.14583333333,26.8889166666667,0.0,22.212500000000002
510,2018-03-20,127.08333333333333,4069.7916666666665,0.0,56.481481481481474,17.762392287347495,2524.298625,19.8125,0.0,22.587500000000002
510,2018-03-21,125.875,4071.4583333333335,0.0,55.94444444444444,17.586302000716366,2659.03470833333,26.2291666666667,0.0,27.245
510,2018-03-22,125.79166666666667,4099.125,0.0,55.907407407407405,17.456040753954944,2553.08333333333,46.7882083333333,0.0,31.444999999999997
510,2018-03-23,122.125,3894.5,0.0,54.27777777777778,17.837661017674495,2349.423625,36.3333333333333,0.0,31.932500000000008
510,2018-03-24,135.625,4172.291666666667,0.0,60.27777777777777,18.490562740300593,2197.66666666667,24.441,0.0,27.38
510,2018-03-25,135.66666666666666,4179.5,0.0,60.29629629629629,18.464343156411587,2260.34720833333,1.52083333333333,0.0,29.1575
510,2018-03-26,93.20833333333333,2895.2916666666665,0.0,41.425925925925924,18.312492504593187,2231.170125,4.55904166666667,0.0,34.1375
510,2018-03-27,147.83333333333334,4684.875,0.0,65.70370370370371,17.949791142298945,1999.01041666667,5.48958333333333,0.0,36.57500000000002
510,2018-03-28,154.125,4735.0,0.0,68.5,18.51561510031679,2928.61458333333,19.2569166666667,0.0,38.8325
510,2018-03-29,99.5,3186.0,0.0,44.22222222222222,17.76488282067378,3019.59720833333,36.0868333333333,0.0,43.160000000000004
510,2018-03-30,148.125,4572.5,0.0,65.83333333333333,18.427214324767633,2992.69445833333,4.30208333333333,0.0,39.402499999999996
510,2018-03-31,138.25,4357.583333333333,0.0,61.44444444444444,18.046977491346503,2881.42708333333,3.61804166666667,0.0,41.40500000000001
510,2018-04-01,136.20833333333334,4288.833333333333,0.0,60.53703703703703,18.065481741991476,2917.03820833333,2.9375,0.0,35.945
510,2018-04-02,127.625,3969.4166666666665,0.0,56.72222222222222,18.289174521865096,3092.16320833333,1.85070833333333,0.0,35.72
510,2018-04-03,121.54166666666667,3908.0833333333335,0.0,54.01851851851852,17.69075669374729,3150.875,6.3125,0.0,36.552500000000016
510,2018-04-04,127.58333333333333,4132.541666666667,0.0,56.7037037037037,17.561505395858752,2945.51733333333,7.61458333333333,0.0,41.96
510,2018-04-05,143.75,4570.875,0.0,63.888888888888886,17.88930821049945,2596.98958333333,10.1875,0.0,27.91478260869566
510,2018-04-06,151.29166666666666,4738.75,0.0,67.24074074074075,18.160853190304522,2367.72916666667,8.65970833333333,0.0,33.125
510,2018-04-07,147.45833333333334,4640.125,0.0,65.53703703703704,18.076930099464512,2203.10070833333,5.16320833333333,0.0,29.525000000000002
510,2018-04-08,151.08333333333334,4596.416666666667,0.0,67.14814814814815,18.697442452151737,2469.27083333333,4.21179166666667,0.0,28.257499999999997
510,2018-04-09,149.91666666666666,4553.041666666667,0.0,66.62962962962963,18.729808217339446,2508.35070833333,5.43404166666667,0.0,30.5675
510,2018-04-10,148.66666666666666,4490.416666666667,0.0,66.07407407407408,18.832674522903716,2637.8125,15.739625,0.0,32.975
510,2018-04-11,114.95833333333333,3454.7083333333335,0.0,51.09259259259259,18.928408894463676,2480.0,0.0,0.0,36.10249999999999
510,2018-04-12,99.95833333333333,3131.4583333333335,0.0,44.425925925925924,18.157556605238064,0.0,0.0,0.0,42.10999999999999
510,2018-04-13,101.16666666666667,3114.25,0.0,44.96296296296297,18.478597486464547,0.0,0.0,0.0,44.3075
510,2018-04-14,153.33333333333334,4602.958333333333,0.0,68.14814814814815,18.948924755516533,0.0,0.0,0.0,38.945
510,2018-04-15,152.08333333333334,4546.375,0.0,67.5925925925926,19.028362034465797,0.0,0.0,0.0,32.5325
510,2018-04-16,144.66666666666666,4392.666666666667,0.0,64.29629629629629,18.733773460818536,0.0,0.0,0.0,38.37499999999999
510,2018-04-17,134.875,4087.25,0.0,59.94444444444444,18.77090851632108,0.0,0.0,0.0,33.83
510,2018-04-18,134.875,4219.333333333333,0.0,59.94444444444444,18.183298111866016,0.0,0.0,0.0,36.29
510,2018-04-19,133.25,4190.291666666667,0.0,59.22222222222222,18.088726918372828,3144.07954545455,195.992454545455,0.0,33.1325
510,2018-04-20,134.625,4199.541666666667,0.0,59.833333333333336,18.235129825675422,2886.263875,449.684041666667,0.0,34.85750000000001
510,2018-04-21,65.70833333333333,2026.7083333333333,0.0,29.203703703703702,18.442264070777053,1915.77429166667,226.604166666667,0.0,41.54749999999999
510,2018-04-22,0.041666666666666664,68.54166666666667,0.0,0.018518518518518517,0.3457953394123607,251.9585,246.0,0.0,45.0875
510,2018-04-23,80.375,2574.4583333333335,0.0,35.72222222222222,17.759067441371162,0.0,0.0,0.0,51.58999999999998
510,2018-04-24,116.79166666666667,3913.1666666666665,0.0,51.907407407407405,16.977297088178087,380.094727272727,4.76895454545455,0.0,60.800000000000004
510,2018-04-25,95.20833333333333,3305.7916666666665,0.0,42.31481481481482,16.38266384333892,1959.72220833333,36.4131666666667,0.0,51.4925
510,2018-04-26,94.33333333333333,3290.1666666666665,0.0,41.92592592592593,16.309187308984683,2518.927125,47.7465416666667,0.0,45.67249999999999
510,2018-04-27,63.083333333333336,2153.4583333333335,0.0,28.037037037037038,16.6633838334978,2185.875,0.125,0.0,47.37500000000001
510,2018-04-28,45.666666666666664,1785.5416666666667,0.0,20.296296296296294,14.548370786953848,790.416636363636,0.102272727272727,0.0,48.79249999999999
510,2018-04-29,31.791666666666668,1052.75,0.0,14.129629629629632,17.178019208950104,2535.7535,0.315958333333333,0.0,37.5875
510,2018-04-30,45.666666666666664,1660.2083333333333,0.0,20.296296296296294,15.646664156941481,2250.63195833333,670.184041666667,0.0,44.907500000000006
510,2018-05-01,76.79166666666667,2638.1666666666665,0.0,34.12962962962963,16.557581548634364,1846.39929166667,0.427083333333333,0.0,57.169999999999995
510,2018-05-02,59.416666666666664,2067.625,0.0,26.40740740740741,16.346378359497276,1870.88195833333,14.8784583333333,0.0,70.86500000000001
510,2018-05-03,72.375,2688.5416666666665,0.0,32.166666666666664,15.312878729174736,3569.42158823529,2649.36804166667,0.0,67.60249999999999
510,2018-05-04,61.916666666666664,2386.6666666666665,0.0,27.51851851851852,14.75709380819367,1360.41226315789,650.055541666667,0.0,65.59249999999999
510,2018-05-05,71.79166666666667,2693.0416666666665,0.0,31.907407407407405,15.164077689931354,3393.02775,55.34375,0.0,61.04749999999999
510,2018-05-06,91.375,3106.7083333333335,0.0,40.61111111111111,16.73061654216011,3374.920125,29.333375,0.0,62.20250000000001
510,2018-05-07,133.5,3945.4583333333335,0.0,59.333333333333336,19.2472568670729,2627.41320833333,4.35070833333333,0.0,56.1275
510,2018-05-08,152.125,4955.833333333333,0.0,67.61111111111111,17.460992937615604,3154.10766666667,86.4270833333333,0.0,58.2275
510,2018-05-09,85.54166666666667,2791.0416666666665,0.0,38.01851851851852,17.433975268094844,481.059041666667,16.22225,0.0,67.37749999999998
510,2018-05-10,134.75,4257.958333333333,0.0,59.88888888888889,18.001653765987218,1878.25345833333,50.673625,0.0,65.165
510,2018-05-11,134.0,4201.0,0.0,59.55555555555555,18.144172022534317,1996.26041666667,6.94445833333333,0.0,48.50000000000001
510,2018-05-12,136.0,4132.208333333333,0.0,60.44444444444444,18.721547195305174,2017.39233333333,16.2291666666667,0.0,47.07500000000001
510,2018-05-13,133.875,4032.375,0.0,59.5,18.885287826653027,1800.607625,6.40975,0.0,54.335
510,2018-05-14,123.58333333333333,3921.25,0.0,54.925925925925924,17.92752806998902,2181.67358333333,4.19791666666667,0.0,63.410000000000004
510,2018-05-15,132.0,4318.958333333333,0.0,58.666666666666664,17.385210554242438,2381.017375,15.3264166666667,0.0,61.16
510,2018-05-16,144.16666666666666,4656.875,0.0,64.07407407407408,17.609836114466365,2430.267375,11.71175,0.0,61.6775
510,2018-05-17,79.875,2600.1666666666665,0.0,35.5,17.474096211781294,1937.61458333333,10.173625,0.0,65.0
510,2018-05-18,62.833333333333336,2180.6666666666665,0.0,27.925925925925927,16.390260368898403,1325.10416666667,1178.31945833333,0.0,59.62250000000001
510,2018-05-19,125.29166666666667,4099.791666666667,0.0,55.68518518518518,17.383828785338007,2523.75,2165.0,0.0,55.714999999999996
510,2018-05-20,68.25,2008.7916666666667,0.0,30.333333333333336,19.326481508369458,0.0,0.0,0.0,61.08499999999999
510,2018-05-21,138.20833333333334,3524.4166666666665,0.0,61.42592592592593,22.306530237470344,0.0,0.0,0.0,59.99000000000001
510,2018-05-22,112.16666666666667,3001.625,0.0,49.851851851851855,21.256532341278103,0.0,0.0,0.0,59.9075
510,2018-05-23,100.75,2680.7916666666665,0.0,44.77777777777778,21.37799779294052,0.0,0.0,0.0,64.175
510,2018-05-24,142.41666666666666,3878.5,0.0,63.2962962962963,20.88728818414908,0.0,0.0,0.0,65.135
510,2018-05-25,144.08333333333334,3844.4166666666665,0.0,64.03703703703704,21.319073837238705,0.0,0.0,0.0,71.99000000000001
510,2018-05-26,119.375,3066.5833333333335,0.0,53.05555555555556,22.14336666757249,0.0,0.0,0.0,72.4475
510,2018-05-27,104.125,2836.5833333333335,0.0,46.27777777777778,20.88067363906108,0.0,0.0,0.0,65.93750000000001
510,2018-05-28,77.91666666666667,2457.9583333333335,0.0,34.629629629629626,18.03187491877292,0.0,0.0,0.0,69.305
510,2018-05-29,127.08333333333333,3370.75,0.0,56.481481481481474,21.44603904505262,0.0,0.0,0.0,72.40249999999999
510,2018-05-30,117.70833333333333,3575.2916666666665,0.0,52.31481481481482,18.72754165355585,0.0,0.0,0.0,75.2975
510,2018-05-31,143.79166666666666,3729.5416666666665,0.0,63.90740740740741,21.931245275149237,0.0,0.0,0.0,73.62499999999999
510,2018-06-01,160.25,3968.25,0.0,71.22222222222221,22.971219471219474,2771.34090909091,51.7840909090909,0.0,73.91749999999999
510,2018-06-02,142.79166666666666,3480.625,0.0,63.46296296296296,23.336228327447575,2653.72570833333,35.326375,0.0,65.5475
510,2018-06-03,107.08333333333333,2819.625,0.0,47.592592592592595,21.603074679946605,2771.15279166667,18.7882083333333,0.0,60.60500000000001
510,2018-06-04,127.45833333333333,3336.375,0.0,56.648148148148145,21.73093510504998,3012.28125,75.3472083333333,0.0,59.824999999999996
510,2018-06-05,150.625,3780.875,0.0,66.94444444444444,22.661558722077118,2865.28820833333,21.6527916666667,0.0,55.714999999999996
510,2018-06-06,160.04166666666666,3888.5416666666665,0.0,71.12962962962963,23.411613536922935,3015.78470833333,89.8090416666667,0.0,56.074999999999996
510,2018-06-07,147.79166666666666,3838.75,0.0,65.68518518518518,21.900052462100657,2825.83683333333,57.0347083333333,0.0,60.7775
510,2018-06-08,115.41666666666667,3334.1666666666665,0.0,51.2962962962963,19.690931433808213,2831.13541666667,84.5832916666667,0.0,65.795
510,2018-06-09,91.29166666666667,2745.9166666666665,0.0,40.574074074074076,18.911623825275917,2387.88195833333,8.59029166666667,0.0,63.12500000000001
510,2018-06-10,127.875,3823.3333333333335,0.0,56.833333333333336,19.025168918918915,2541.87154166667,43.5555416666667,0.0,65.78750000000001
510,2018-06-11,119.0,3771.2083333333335,0.0,52.888888888888886,17.949463589256318,2644.48958333333,69.8194583333333,0.0,63.665
510,2018-06-12,91.45833333333333,2691.8333333333335,0.0,40.64814814814815,19.32680896951685,2550.048625,22.9097083333333,0.0,68.47999999999999
510,2018-06-13,114.125,3255.25,0.0,50.72222222222222,19.942586334894916,2384.08333333333,5.125,0.0,70.655
510,2018-06-14,111.875,3446.9166666666665,0.0,49.72222222222222,18.462363706694386,2339.486125,7.41666666666667,0.0,61.879999999999995
510,2018-06-15,105.45833333333333,3320.875,0.0,46.87037037037037,18.063978703738556,2249.66320833333,374.659708333333,0.0,63.93500000000001
510,2018-06-16,115.79166666666667,3378.9583333333335,0.0,51.46296296296297,19.493036973097393,2097.232625,2017.21529166667,0.0,67.74499999999999
510,2018-06-17,116.125,3228.875,0.0,51.61111111111111,20.4578284490212,2044.81595833333,4.19791666666667,0.0,73.6175
510,2018-06-18,123.54166666666667,3405.25,0.0,54.907407407407405,20.637139139727058,1927.73958333333,4.29166666666667,0.0,79.80499999999999
510,2018-06-19,117.04166666666667,3312.0833333333335,0.0,52.01851851851852,20.10130624397199,2133.77779166667,9.74654166666667,0.0,66.275
510,2018-06-20,108.29166666666667,3444.875,0.0,48.129629629629626,17.881609556869908,2745.3125,13.045125,0.0,63.0425
510,2018-06-21,107.83333333333333,3299.7083333333335,0.0,47.925925925925924,18.5892776718481,2602.86804166667,7.22916666666667,0.0,63.410000000000004
510,2018-06-22,115.33333333333333,3381.5833333333335,0.0,51.25925925925926,19.40080665697364,2555.95483333333,194.451375,0.0,64.91000000000001
510,2018-06-23,125.875,3481.6666666666665,0.0,55.94444444444444,20.56540808999521,2360.25,2495.25,0.0,63.455000000000005
510,2018-06-24,131.08333333333334,3698.8333333333335,0.0,58.25925925925925,20.158942759729044,0.0,0.0,0.0,63.68749999999999
510,2018-06-25,133.33333333333334,3779.125,0.0,59.25925925925925,20.069313516870817,0.0,0.0,0.0,63.8825
510,2018-06-26,117.66666666666667,3494.9583333333335,0.0,52.2962962962963,19.15122179965585,0.0,0.0,0.0,64.46
510,2018-06-27,124.33333333333333,3714.7916666666665,0.0,55.25925925925927,19.03873777877479,0.0,0.0,0.0,65.5475
510,2018-06-28,107.75,3254.375,0.0,47.888888888888886,18.83365981691313,0.0,0.0,0.0,70.46
510,2018-06-29,77.29166666666667,2424.9583333333335,0.0,34.35185185185185,18.130652302158683,3268.04545454545,1669.14395454545,0.0,75.06500000000001
510,2018-06-30,123.70833333333333,3493.5833333333335,0.0,54.98148148148149,20.14247747855195,2766.83679166667,2850.71875,0.0,79.5875
510,2018-07-01,96.70833333333333,2734.125,0.0,42.98148148148148,20.120120188766464,3098.52083333333,2903.27775,0.0,83.53250000000001
510,2018-07-02,74.375,2505.1666666666665,0.0,33.05555555555556,16.88789002727696,3255.545125,2485.00691666667,0.0,80.6825
510,2018-07-03,119.75,3713.0833333333335,0.0,53.22222222222223,18.345344165899856,3506.736125,257.652791666667,0.0,77.5475
510,2018-07-04,124.91666666666667,3811.875,0.0,55.51851851851852,18.640895593084476,3605.63191666667,170.840291666667,0.0,78.47
510,2018-07-05,127.95833333333333,3774.625,0.0,56.870370370370374,19.283230858105846,3454.14583333333,71.3958333333333,0.0,80.33749999999999
510,2018-07-06,131.5,3650.4583333333335,0.0,58.44444444444444,20.491011402677746,2969.28125,73.0798333333333,0.0,70.79
510,2018-07-07,134.16666666666666,3657.8333333333335,0.0,59.62962962962963,20.864393007396608,2650.46183333333,24.4652916666667,0.0,65.21
510,2018-07-08,134.41666666666666,3674.5833333333335,0.0,59.74074074074074,20.807986544203803,2351.36808333333,14.625,0.0,70.13749999999999
510,2018-07-09,134.45833333333334,3706.5833333333335,0.0,59.75925925925926,20.63473961494938,2295.95833333333,12.7916666666667,0.0,75.01249999999999
510,2018-07-10,133.75,3738.7916666666665,0.0,59.44444444444444,20.349210417804326,1975.88891666667,10.951375,0.0,75.41000000000001
510,2018-07-11,125.20833333333333,3506.5416666666665,0.0,55.648148148148145,20.311372395245392,1949.11804166667,7.75,0.0,70.5425
510,2018-07-12,113.45833333333333,3291.2083333333335,0.0,50.42592592592593,19.60947937898526,1875.56595833333,6.70833333333333,0.0,69.69500000000001
510,2018-07-13,79.875,2525.875,0.0,35.5,17.988048695996437,2063.548625,6.59375,0.0,74.19500000000001
510,2018-07-14,85.83333333333333,2597.75,0.0,38.148148148148145,18.7950576888119,2010.625,1108.08679166667,0.0,78.53000000000002
510,2018-07-15,0.0,14.583333333333334,0.0,0.0,0.0,2219.81945833333,109.038208333333,0.0,78.2975
510,2018-07-16,0.75,78.375,0.0,0.33333333333333337,5.443381180223286,2638.704875,189.614583333333,0.0,77.99750000000002
510,2018-07-17,50.75,1575.75,0.0,22.555555555555557,18.320350097837007,2689.95483333333,2233.10416666667,0.0,74.18749999999999
510,2018-07-18,98.41666666666667,3177.5416666666665,0.0,43.74074074074074,17.618236494844457,3007.920125,1929.43058333333,0.0,67.4525
510,2018-07-19,120.375,3488.75,0.0,53.5,19.626890003582943,2843.97220833333,1046.53125,0.0,66.87499999999999
510,2018-07-20,125.04166666666667,3620.7083333333335,0.0,55.574074074074076,19.64473840677277,2653.829875,995.819458333333,0.0,73.205
510,2018-07-21,126.04166666666667,3454.8333333333335,0.0,56.018518518518526,20.752578915207355,2190.43404166667,599.354208333333,0.0,72.6575
510,2018-07-22,67.33333333333333,2017.0,0.0,29.925925925925927,18.989313061202004,1860.84720833333,118.947958333333,0.0,73.58749999999999
510,2018-07-23,66.75,2055.2083333333335,0.0,29.666666666666668,18.474830207805372,1144.986125,46.934,0.0,75.4925
510,2018-07-24,119.25,3551.625,0.0,53.0,19.09925034315278,1740.96529166667,8.732625,0.0,74.33
510,2018-07-25,124.66666666666667,3699.1666666666665,0.0,55.407407407407405,19.170413756852145,2120.85066666667,14.9305416666667,0.0,72.1025
510,2018-07-26,125.5,3777.9166666666665,0.0,55.77777777777778,18.896283224881437,2290.88541666667,18.65275,0.0,74.49500000000002
